Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,7,15,31.5,6.5,2.7,11.9,7.0,0.0,0.0
2018,1,22,7,30,63.0,13.0,2.8,12.1,14.0,47.11,0.0
2018,1,22,7,45,99.0,22.0,2.85,12.35,30.0,114.3,45.31
2018,1,22,8,0,135.0,31.0,2.9,12.6,46.0,159.5,124.91
2018,1,22,8,15,132.0,44.5,2.9,12.75,64.5,162.57,133.16
2018,1,22,8,30,129.0,58.0,2.9,12.9,83.0,180.8,150.44
2018,1,22,8,45,105.5,80.0,2.9,13.0,103.5,181.63,151.66
2018,1,22,9,0,82.0,102.0,2.9,13.1,124.0,193.2,161.05
2018,1,22,9,15,160.0,118.0,2.9,13.25,170.0,275.33,231.67
2018,1,22,9,30,238.0,134.0,2.9,13.4,216.0,376.3,315.39
2018,1,22,9,45,266.0,146.5,2.9,13.6,247.0,416.91,347.63
2018,1,22,10,0,294.0,159.0,2.9,13.8,278.0,457.35,379.36
2018,1,22,10,15,345.0,162.0,3.0,13.9,311.5,504.77,417.2
2018,1,22,10,30,396.0,165.0,3.1,14.0,345.0,569.7,467.58
2018,1,22,10,45,431.5,167.0,3.15,14.1,372.5,601.42,491.57
2018,1,22,11,0,467.0,169.0,3.2,14.2,400.0,631.25,514.08
2018,1,22,11,15,540.5,157.0,3.2,14.3,433.0,675.26,548.01
2018,1,22,11,30,614.0,145.0,3.2,14.4,466.0,723.42,583.74
2018,1,22,11,45,593.0,154.0,3.2,14.45,468.5,704.14,568.16
2018,1,22,12,0,572.0,163.0,3.2,14.5,471.0,676.96,546.82
2018,1,22,12,15,491.0,185.0,3.15,14.5,450.0,620.91,502.1
2018,1,22,12,30,410.0,207.0,3.1,14.5,429.0,565.48,457.68
2018,1,22,12,45,372.0,210.5,3.05,14.5,410.0,512.38,416.11
2018,1,22,13,0,334.0,214.0,3.0,14.5,391.0,473.68,385.06
2018,1,22,13,15,233.0,211.5,2.95,14.45,333.5,386.9,315.04
2018,1,22,13,30,132.0,209.0,2.9,14.4,276.0,297.15,241.87
2018,1,22,13,45,106.0,195.5,2.8,14.35,248.0,259.64,211.33
2018,1,22,14,0,80.0,182.0,2.7,14.3,220.0,217.1,176.38
2018,1,22,14,15,335.5,146.5,2.6,14.15,291.5,327.4,266.94
2018,1,22,14,30,591.0,111.0,2.5,14.0,363.0,393.29,316.55
2018,1,22,14,45,673.5,91.5,2.4,13.9,357.5,373.42,295.82
2018,1,22,15,0,756.0,72.0,2.3,13.8,352.0,344.45,266.14
2018,1,22,15,15,642.5,79.0,2.3,13.8,299.0,271.75,204.16
2018,1,22,15,30,529.0,86.0,2.3,13.8,246.0,211.13,153.16
2018,1,22,15,45,531.0,73.5,2.1,13.2,214.0,165.63,111.96
2018,1,22,16,0,533.0,61.0,1.9,12.6,182.0,119.59,72.59
2018,1,22,16,15,493.0,52.5,1.95,12.25,146.0,74.25,41.26
2018,1,22,16,30,453.0,44.0,2.0,11.9,110.0,35.55,25.58
2018,1,22,16,45,325.0,34.0,2.0,11.6,72.5,28.03,17.68
2018,1,22,17,0,197.0,24.0,2.0,11.3,35.0,19.03,0.0
2018,1,22,17,15,98.5,12.0,2.05,11.15,17.5,10.91,0.0
2018,1,22,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,23,7,15,21.5,5.5,1.6,8.45,6.0,0.0,0.0
2018,1,23,7,30,43.0,11.0,1.6,8.7,12.0,34.12,0.0
2018,1,23,7,45,79.5,23.0,1.6,8.9,30.0,92.77,41.01
2018,1,23,8,0,116.0,35.0,1.6,9.1,48.0,138.66,109.82
2018,1,23,8,15,94.0,47.5,1.6,9.35,61.0,141.56,116.31
2018,1,23,8,30,72.0,60.0,1.6,9.6,74.0,129.34,107.22
2018,1,23,8,45,70.5,78.0,1.55,9.85,94.5,152.01,127.16
2018,1,23,9,0,69.0,96.0,1.5,10.1,115.0,160.24,134.37
2018,1,23,9,15,109.0,117.5,1.55,10.45,152.5,233.35,196.72
2018,1,23,9,30,149.0,139.0,1.6,10.8,190.0,293.88,247.1
2018,1,23,9,45,200.5,152.0,1.65,11.15,229.0,352.9,295.62
2018,1,23,10,0,252.0,165.0,1.7,11.5,268.0,429.48,356.64
2018,1,23,10,15,326.0,166.5,1.75,11.8,309.5,494.5,408.16
2018,1,23,10,30,400.0,168.0,1.8,12.1,351.0,577.44,471.82
2018,1,23,10,45,445.0,167.5,1.85,12.4,381.0,614.65,499.28
2018,1,23,11,0,490.0,167.0,1.9,12.7,411.0,649.94,525.31
2018,1,23,11,15,555.5,155.5,1.75,12.95,441.0,687.6,552.17
2018,1,23,11,30,621.0,144.0,1.6,13.2,471.0,729.74,580.65
2018,1,23,11,45,617.0,147.0,1.5,13.45,476.5,718.35,570.09
2018,1,23,12,0,613.0,150.0,1.4,13.7,482.0,704.4,558.19
2018,1,23,12,15,577.0,161.0,1.2,13.85,474.0,664.5,526.03
2018,1,23,12,30,541.0,172.0,1.0,14.0,466.0,630.82,498.43
2018,1,23,12,45,505.5,180.5,0.8,14.1,453.0,594.21,468.74
2018,1,23,13,0,470.0,189.0,0.6,14.2,440.0,557.54,438.92
2018,1,23,13,15,518.5,170.0,0.55,14.3,440.5,550.11,433.53
2018,1,23,13,30,567.0,151.0,0.5,14.4,441.0,537.63,423.69
2018,1,23,13,45,664.0,121.5,0.45,14.45,448.0,543.73,427.42
2018,1,23,14,0,761.0,92.0,0.4,14.5,455.0,533.1,417.75
2018,1,23,14,15,793.0,82.0,0.45,14.45,441.0,500.49,391.5
2018,1,23,14,30,825.0,72.0,0.5,14.4,427.0,462.92,360.32
2018,1,23,14,45,806.5,69.5,0.5,14.4,394.0,407.51,313.94
2018,1,23,15,0,788.0,67.0,0.5,14.4,361.0,352.47,266.53
2018,1,23,15,15,758.5,63.5,0.5,14.4,322.0,293.79,215.3
2018,1,23,15,30,729.0,60.0,0.5,14.4,283.0,237.32,165.28
2018,1,23,15,45,681.5,56.0,0.6,13.95,241.0,179.6,116.03
2018,1,23,16,0,634.0,52.0,0.7,13.5,199.0,124.78,71.92
2018,1,23,16,15,545.5,47.0,0.75,13.25,154.5,73.47,38.36
2018,1,23,16,30,457.0,42.0,0.8,13.0,110.0,33.58,23.82
2018,1,23,16,45,347.5,33.5,0.9,12.75,75.0,27.43,17.34
2018,1,23,17,0,238.0,25.0,1.0,12.5,40.0,21.23,1.1
2018,1,23,17,15,142.0,15.5,1.1,12.3,22.0,14.1,0.0
2018,1,23,17,30,46.0,6.0,1.2,12.1,4.0,0.0,0.0
2018,1,23,17,45,23.0,3.0,1.25,11.95,2.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,24,7,15,21.5,5.5,3.3,10.05,6.0,0.0,0.0
2018,1,24,7,30,43.0,11.0,3.4,10.4,12.0,34.15,0.0
2018,1,24,7,45,22.0,23.5,3.5,10.8,24.0,41.25,16.71
2018,1,24,8,0,1.0,36.0,3.6,11.2,36.0,37.41,25.0
2018,1,24,8,15,5.0,52.0,3.8,11.5,53.0,56.87,42.62
2018,1,24,8,30,9.0,68.0,4.0,11.8,70.0,75.99,59.62
2018,1,24,8,45,16.5,85.5,4.2,12.1,90.0,99.79,80.54
2018,1,24,9,0,24.0,103.0,4.4,12.4,110.0,134.98,110.89
2018,1,24,9,15,49.0,121.5,4.55,12.6,138.0,176.06,146.49
2018,1,24,9,30,74.0,140.0,4.7,12.8,166.0,217.95,182.29
2018,1,24,9,45,104.5,153.0,4.85,13.0,193.5,272.91,228.6
2018,1,24,10,0,135.0,166.0,5.0,13.2,221.0,313.55,262.55
2018,1,24,10,15,147.5,181.5,5.15,13.4,246.0,342.04,285.54
2018,1,24,10,30,160.0,197.0,5.3,13.6,271.0,370.0,307.92
2018,1,24,10,45,99.5,195.5,5.45,13.8,242.5,295.2,244.48
2018,1,24,11,0,39.0,194.0,5.6,14.0,214.0,237.04,194.18
2018,1,24,11,15,21.0,172.0,5.75,14.1,183.0,180.69,146.88
2018,1,24,11,30,3.0,150.0,5.9,14.2,152.0,141.26,113.31
2018,1,24,11,45,2.0,145.5,6.05,14.3,147.0,135.31,108.24
2018,1,24,12,0,1.0,141.0,6.2,14.4,142.0,129.58,103.35
2018,1,24,12,15,0.5,142.5,6.3,14.35,143.0,130.32,103.95
2018,1,24,12,30,0.0,144.0,6.4,14.3,144.0,131.11,104.61
2018,1,24,12,45,0.5,140.0,6.45,14.25,140.5,127.37,101.57
2018,1,24,13,0,1.0,136.0,6.5,14.2,137.0,123.69,98.59
2018,1,24,13,15,0.5,118.0,6.45,14.1,118.5,106.13,84.0
2018,1,24,13,30,0.0,100.0,6.4,14.0,100.0,88.99,69.72
2018,1,24,13,45,0.0,82.0,6.3,13.9,82.0,72.59,56.0
2018,1,24,14,0,0.0,64.0,6.2,13.8,64.0,56.57,42.55
2018,1,24,14,15,29.5,75.5,6.0,13.65,88.5,83.99,66.18
2018,1,24,14,30,59.0,87.0,5.8,13.5,113.0,110.71,88.75
2018,1,24,14,45,65.5,89.5,5.55,13.35,116.0,111.83,89.34
2018,1,24,15,0,72.0,92.0,5.3,13.2,119.0,111.97,88.93
2018,1,24,15,15,52.5,85.5,5.3,13.2,104.0,92.7,72.47
2018,1,24,15,30,33.0,79.0,5.3,13.2,89.0,78.61,60.7
2018,1,24,15,45,32.5,82.5,5.15,12.8,91.5,78.8,60.68
2018,1,24,16,0,32.0,86.0,5.0,12.4,94.0,78.1,59.91
2018,1,24,16,15,23.5,69.0,5.0,12.05,74.0,59.93,44.72
2018,1,24,16,30,15.0,52.0,5.0,11.7,54.0,43.22,32.43
2018,1,24,16,45,24.5,36.5,4.95,11.35,38.5,30.8,20.43
2018,1,24,17,0,34.0,21.0,4.9,11.0,23.0,17.76,2.13
2018,1,24,17,15,33.0,13.5,4.6,10.7,14.0,12.28,0.0
2018,1,24,17,30,32.0,6.0,4.3,10.4,5.0,0.0,0.0
2018,1,24,17,45,16.0,3.0,3.95,10.1,2.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,25,7,15,11.5,6.5,2.85,9.25,7.0,0.0,0.0
2018,1,25,7,30,23.0,13.0,2.8,9.6,14.0,24.76,0.0
2018,1,25,7,45,123.5,29.5,2.75,9.95,43.0,134.04,72.78
2018,1,25,8,0,224.0,46.0,2.7,10.3,72.0,241.85,194.66
2018,1,25,8,15,353.5,54.0,2.75,10.5,115.5,345.35,288.05
2018,1,25,8,30,483.0,62.0,2.8,10.7,159.0,461.56,387.73
2018,1,25,8,45,422.0,75.5,2.9,10.95,174.5,444.27,375.21
2018,1,25,9,0,361.0,89.0,3.0,11.2,190.0,424.41,359.3
2018,1,25,9,15,298.0,108.0,3.05,11.4,200.0,387.83,328.69
2018,1,25,9,30,235.0,127.0,3.1,11.6,210.0,364.3,307.59
2018,1,25,9,45,194.0,137.0,3.2,11.85,210.0,343.45,289.0
2018,1,25,10,0,153.0,147.0,3.3,12.1,210.0,303.8,254.95
2018,1,25,10,15,153.5,157.5,3.4,12.3,225.0,316.0,264.46
2018,1,25,10,30,154.0,168.0,3.5,12.5,240.0,327.59,273.22
2018,1,25,10,45,188.0,188.0,3.65,12.65,280.0,379.88,315.76
2018,1,25,11,0,222.0,208.0,3.8,12.8,320.0,431.09,356.7
2018,1,25,11,15,247.0,217.5,3.9,12.9,346.0,476.6,392.32
2018,1,25,11,30,272.0,227.0,4.0,13.0,372.0,503.66,413.41
2018,1,25,11,45,298.0,226.0,4.1,13.05,387.5,517.29,424.29
2018,1,25,12,0,324.0,225.0,4.2,13.1,403.0,529.04,433.82
2018,1,25,12,15,300.5,225.0,4.25,13.1,390.5,499.58,409.91
2018,1,25,12,30,277.0,225.0,4.3,13.1,378.0,470.1,386.06
2018,1,25,12,45,180.0,207.5,4.4,13.1,306.5,353.24,291.05
2018,1,25,13,0,83.0,190.0,4.5,13.1,235.0,245.0,201.08
2018,1,25,13,15,103.0,181.5,4.5,13.05,236.0,255.87,210.63
2018,1,25,13,30,123.0,173.0,4.5,13.0,237.0,254.14,209.53
2018,1,25,13,45,211.5,182.5,4.55,12.95,287.0,319.36,263.85
2018,1,25,14,0,300.0,192.0,4.6,12.9,337.0,366.37,301.96
2018,1,25,14,15,317.5,175.0,4.55,12.8,321.0,340.9,280.27
2018,1,25,14,30,335.0,158.0,4.5,12.7,305.0,313.42,256.49
2018,1,25,14,45,468.0,128.5,4.5,12.6,316.5,325.21,263.08
2018,1,25,15,0,601.0,99.0,4.5,12.5,328.0,319.33,252.56
2018,1,25,15,15,629.5,86.5,4.5,12.5,304.5,279.02,213.51
2018,1,25,15,30,658.0,74.0,4.5,12.5,281.0,234.76,170.32
2018,1,25,15,45,612.0,69.0,4.15,12.05,240.0,179.7,121.54
2018,1,25,16,0,566.0,64.0,3.8,11.6,199.0,129.53,79.91
2018,1,25,16,15,492.5,57.5,3.65,11.25,157.5,81.42,46.79
2018,1,25,16,30,419.0,51.0,3.5,10.9,116.0,42.27,31.77
2018,1,25,16,45,291.0,40.5,3.35,10.6,78.5,31.62,21.39
2018,1,25,17,0,163.0,30.0,3.2,10.3,41.0,23.71,6.98
2018,1,25,17,15,90.5,18.0,3.15,10.2,23.0,16.37,0.0
2018,1,25,17,30,18.0,6.0,3.1,10.1,5.0,0.0,0.0
2018,1,25,17,45,9.0,3.0,3.1,10.0,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,26,7,15,75.0,9.5,1.45,8.7,11.5,0.0,0.0
2018,1,26,7,30,150.0,19.0,1.5,9.0,23.0,101.74,0.0
2018,1,26,7,45,288.0,28.5,1.5,9.3,55.5,240.29,142.67
2018,1,26,8,0,426.0,38.0,1.5,9.6,88.0,360.78,290.68
2018,1,26,8,15,513.0,43.5,1.55,9.9,129.5,444.11,366.87
2018,1,26,8,30,600.0,49.0,1.6,10.2,171.0,531.58,440.16
2018,1,26,8,45,468.5,70.0,1.65,10.45,178.5,477.15,398.99
2018,1,26,9,0,337.0,91.0,1.7,10.7,186.0,408.65,343.62
2018,1,26,9,15,284.0,116.0,1.65,10.95,204.5,387.96,326.12
2018,1,26,9,30,231.0,141.0,1.6,11.2,223.0,380.38,317.91
2018,1,26,9,45,246.5,155.0,1.6,11.4,250.5,412.41,343.12
2018,1,26,10,0,262.0,169.0,1.6,11.6,278.0,443.88,367.16
2018,1,26,10,15,319.5,173.0,1.55,11.8,315.5,498.32,409.68
2018,1,26,10,30,377.0,177.0,1.5,12.0,353.0,552.69,450.95
2018,1,26,10,45,420.0,177.5,1.45,12.2,383.0,606.83,490.46
2018,1,26,11,0,463.0,178.0,1.4,12.4,413.0,641.92,515.4
2018,1,26,11,15,474.0,182.0,1.4,12.55,429.5,650.65,520.63
2018,1,26,11,30,485.0,186.0,1.4,12.7,446.0,657.1,524.45
2018,1,26,11,45,467.0,194.5,1.4,12.8,448.5,641.43,511.58
2018,1,26,12,0,449.0,203.0,1.4,12.9,451.0,624.09,497.73
2018,1,26,12,15,462.0,200.5,1.45,12.95,456.5,618.64,493.96
2018,1,26,12,30,475.0,198.0,1.5,13.0,462.0,610.76,488.23
2018,1,26,12,45,475.5,195.0,1.55,13.0,457.0,590.36,473.03
2018,1,26,13,0,476.0,192.0,1.6,13.0,452.0,568.22,456.42
2018,1,26,13,15,478.0,186.5,1.65,12.9,442.0,542.86,437.37
2018,1,26,13,30,480.0,181.0,1.7,12.8,432.0,515.86,416.7
2018,1,26,13,45,538.0,157.0,1.75,12.75,428.0,502.67,406.9
2018,1,26,14,0,596.0,133.0,1.8,12.7,424.0,488.09,395.0
2018,1,26,14,15,572.5,129.0,1.85,12.55,396.0,439.83,355.72
2018,1,26,14,30,549.0,125.0,1.9,12.4,368.0,392.5,316.41
2018,1,26,14,45,478.0,126.0,2.0,12.3,326.0,327.93,262.8
2018,1,26,15,0,407.0,127.0,2.1,12.2,284.0,273.69,217.03
2018,1,26,15,15,231.0,118.5,2.1,12.2,205.5,182.19,142.97
2018,1,26,15,30,55.0,110.0,2.1,12.2,127.0,111.37,87.84
2018,1,26,15,45,59.0,84.0,2.05,11.65,100.0,85.23,65.27
2018,1,26,16,0,63.0,58.0,2.0,11.1,73.0,59.43,42.86
2018,1,26,16,15,79.5,54.0,2.0,10.8,69.0,51.84,36.12
2018,1,26,16,30,96.0,50.0,2.0,10.5,65.0,41.55,31.28
2018,1,26,16,45,81.0,37.0,2.0,10.2,47.0,29.61,19.88
2018,1,26,17,0,66.0,24.0,2.0,9.9,29.0,19.5,6.18
2018,1,26,17,15,44.0,13.5,2.05,9.7,15.5,12.28,0.0
2018,1,26,17,30,22.0,3.0,2.1,9.5,2.0,0.0,0.0
2018,1,26,17,45,11.0,1.5,2.15,9.3,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,27,7,15,15.5,6.0,1.15,9.0,6.5,0.0,0.0
2018,1,27,7,30,31.0,12.0,1.2,9.3,13.0,28.4,0.0
2018,1,27,7,45,38.5,26.0,1.2,9.6,29.5,64.24,36.42
2018,1,27,8,0,46.0,40.0,1.2,9.9,46.0,88.57,68.72
2018,1,27,8,15,68.5,58.5,1.25,10.3,71.0,128.64,105.0
2018,1,27,8,30,91.0,77.0,1.3,10.7,96.0,169.06,140.71
2018,1,27,8,45,134.5,94.5,1.35,11.05,129.5,224.5,188.81
2018,1,27,9,0,178.0,112.0,1.4,11.4,163.0,281.96,237.44
2018,1,27,9,15,206.5,127.0,1.5,11.8,194.5,340.7,285.35
2018,1,27,9,30,235.0,142.0,1.6,12.2,226.0,385.13,320.91
2018,1,27,9,45,272.0,153.0,1.7,12.65,260.0,431.56,357.61
2018,1,27,10,0,309.0,164.0,1.8,13.1,294.0,478.2,393.72
2018,1,27,10,15,354.0,169.0,1.9,13.35,328.0,523.77,429.01
2018,1,27,10,30,399.0,174.0,2.0,13.6,362.0,586.52,476.38
2018,1,27,10,45,440.0,174.5,2.1,13.85,391.5,621.85,502.68
2018,1,27,11,0,481.0,175.0,2.2,14.1,421.0,655.27,527.49
2018,1,27,11,15,489.5,179.5,2.25,14.3,437.0,662.37,531.72
2018,1,27,11,30,498.0,184.0,2.3,14.5,453.0,667.14,534.47
2018,1,27,11,45,514.0,182.0,2.4,14.7,463.5,668.55,535.37
2018,1,27,12,0,530.0,180.0,2.5,14.9,474.0,667.36,534.36
2018,1,27,12,15,557.0,172.0,2.5,15.05,482.0,665.71,532.96
2018,1,27,12,30,584.0,164.0,2.5,15.2,490.0,666.73,533.32
2018,1,27,12,45,607.5,154.5,2.55,15.3,491.0,654.43,524.17
2018,1,27,13,0,631.0,145.0,2.6,15.4,492.0,638.43,512.15
2018,1,27,13,15,700.5,120.5,2.6,15.45,497.0,634.57,509.69
2018,1,27,13,30,770.0,96.0,2.6,15.5,502.0,621.38,499.65
2018,1,27,13,45,737.5,102.0,2.6,15.55,478.5,574.19,461.88
2018,1,27,14,0,705.0,108.0,2.6,15.6,455.0,525.91,422.83
2018,1,27,14,15,644.5,114.5,2.65,15.55,418.0,464.2,372.88
2018,1,27,14,30,584.0,121.0,2.7,15.5,381.0,406.29,325.08
2018,1,27,14,45,687.5,91.5,2.7,15.4,375.5,386.55,305.55
2018,1,27,15,0,791.0,62.0,2.7,15.3,370.0,355.21,274.21
2018,1,27,15,15,738.5,62.5,2.7,15.3,327.0,292.96,219.04
2018,1,27,15,30,686.0,63.0,2.7,15.3,284.0,235.38,167.74
2018,1,27,15,45,623.0,60.5,2.45,14.65,240.0,176.21,116.9
2018,1,27,16,0,560.0,58.0,2.2,14.0,196.0,125.33,75.77
2018,1,27,16,15,493.0,52.0,2.2,13.45,156.0,78.18,43.16
2018,1,27,16,30,426.0,46.0,2.2,12.9,116.0,39.03,28.79
2018,1,27,16,45,341.0,37.0,2.25,12.35,81.5,30.02,20.15
2018,1,27,17,0,256.0,28.0,2.3,11.8,47.0,23.48,9.81
2018,1,27,17,15,157.0,17.5,2.35,11.65,26.5,15.92,0.0
2018,1,27,17,30,58.0,7.0,2.4,11.5,6.0,0.0,0.0
2018,1,27,17,45,29.0,3.5,2.5,11.4,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,1,28,7,15,92.5,9.5,3.55,8.65,12.5,0.0,0.0
2018,1,28,7,30,185.0,19.0,3.7,9.1,25.0,121.8,0.0
2018,1,28,7,45,325.5,28.0,3.85,9.5,59.5,266.72,175.63
2018,1,28,8,0,466.0,37.0,4.0,9.9,94.0,387.07,316.63
2018,1,28,8,15,456.5,46.5,4.0,10.25,121.5,410.03,344.05
2018,1,28,8,30,447.0,56.0,4.0,10.6,149.0,431.03,365.31
2018,1,28,8,45,320.5,84.5,4.0,11.0,159.0,380.94,323.66
2018,1,28,9,0,194.0,113.0,4.0,11.4,169.0,310.73,263.32
2018,1,28,9,15,236.0,126.0,4.0,11.9,204.0,363.24,307.56
2018,1,28,9,30,278.0,139.0,4.0,12.4,239.0,417.01,351.42
2018,1,28,9,45,318.0,148.5,3.95,12.9,274.0,465.0,389.6
2018,1,28,10,0,358.0,158.0,3.9,13.4,309.0,513.19,427.09
2018,1,28,10,15,393.0,164.0,3.85,13.8,341.0,569.95,470.21
2018,1,28,10,30,428.0,170.0,3.8,14.2,373.0,608.24,498.58
2018,1,28,10,45,440.5,177.0,3.75,14.65,395.0,626.08,510.4
2018,1,28,11,0,453.0,184.0,3.7,15.1,417.0,641.87,520.65
2018,1,28,11,15,461.5,189.0,3.6,15.45,433.0,649.64,524.8
2018,1,28,11,30,470.0,194.0,3.5,15.8,449.0,655.15,527.29
2018,1,28,11,45,475.0,196.5,3.45,16.1,458.0,652.54,523.99
2018,1,28,12,0,480.0,199.0,3.4,16.4,467.0,647.69,519.1
2018,1,28,12,15,518.5,187.0,3.35,16.6,477.5,652.13,522.35
2018,1,28,12,30,557.0,175.0,3.3,16.8,488.0,652.85,522.67
2018,1,28,12,45,579.0,165.5,3.3,17.0,488.0,639.71,512.41
2018,1,28,13,0,601.0,156.0,3.3,17.2,488.0,629.28,503.98
2018,1,28,13,15,605.5,150.5,3.25,17.3,478.5,601.52,482.14
2018,1,28,13,30,610.0,145.0,3.2,17.4,469.0,571.47,458.34
2018,1,28,13,45,591.5,144.5,3.15,17.45,448.5,530.03,425.24
2018,1,28,14,0,573.0,144.0,3.1,17.5,428.0,483.94,388.15
2018,1,28,14,15,613.5,127.0,3.1,17.4,416.0,461.81,369.44
2018,1,28,14,30,654.0,110.0,3.1,17.3,404.0,429.83,341.88
2018,1,28,14,45,746.0,85.5,3.05,17.2,397.0,406.5,319.18
2018,1,28,15,0,838.0,61.0,3.0,17.1,390.0,372.99,286.09
2018,1,28,15,15,744.0,66.0,3.0,17.1,336.5,299.58,223.1
2018,1,28,15,30,650.0,71.0,3.0,17.1,283.0,233.73,166.76
2018,1,28,15,45,579.0,68.0,2.65,16.1,237.5,175.84,117.94
2018,1,28,16,0,508.0,65.0,2.3,15.1,192.0,125.8,78.14
2018,1,28,16,15,461.0,56.5,2.3,14.6,154.5,80.75,46.07
2018,1,28,16,30,414.0,48.0,2.3,14.1,117.0,41.36,30.73
2018,1,28,16,45,338.5,37.5,2.3,13.55,82.5,30.31,20.4
2018,1,28,17,0,263.0,27.0,2.3,13.0,48.0,22.35,9.97
2018,1,28,17,15,161.5,17.0,2.35,12.8,27.0,15.46,0.0
2018,1,28,17,30,60.0,7.0,2.4,12.6,6.0,0.0,0.0
2018,1,28,17,45,30.0,3.5,2.45,12.4,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,4.05,9.7,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,4.1,9.9,6.0,5.46,0.0
2018,1,29,7,45,0.0,12.5,4.1,10.15,12.5,10.99,2.01
2018,1,29,8,0,0.0,19.0,4.1,10.4,19.0,16.71,8.3
2018,1,29,8,15,0.0,26.0,4.05,10.75,26.0,22.89,13.92
2018,1,29,8,30,0.0,33.0,4.0,11.1,33.0,29.07,19.44
2018,1,29,8,45,0.0,33.0,3.95,11.45,33.0,29.06,19.55
2018,1,29,9,0,0.0,33.0,3.9,11.8,33.0,29.06,19.57
2018,1,29,9,15,0.0,50.5,3.75,12.3,50.5,44.56,32.9
2018,1,29,9,30,0.0,68.0,3.6,12.8,68.0,60.11,46.11
2018,1,29,9,45,6.0,97.0,3.45,13.3,99.5,94.01,75.01
2018,1,29,10,0,12.0,126.0,3.3,13.8,131.0,129.14,104.47
2018,1,29,10,15,54.0,165.0,3.2,14.25,190.5,221.81,182.38
2018,1,29,10,30,96.0,204.0,3.1,14.7,250.0,305.3,250.5
2018,1,29,10,45,86.5,208.5,2.95,15.15,251.5,298.92,243.81
2018,1,29,11,0,77.0,213.0,2.8,15.6,253.0,292.59,237.52
2018,1,29,11,15,76.0,222.5,2.75,15.85,263.0,299.83,242.62
2018,1,29,11,30,75.0,232.0,2.7,16.1,273.0,306.79,247.47
2018,1,29,11,45,77.5,237.5,2.6,16.4,280.5,311.77,250.81
2018,1,29,12,0,80.0,243.0,2.5,16.7,288.0,316.44,253.93
2018,1,29,12,15,51.5,212.0,2.4,16.6,241.0,254.2,203.76
2018,1,29,12,30,23.0,181.0,2.3,16.5,194.0,195.24,155.79
2018,1,29,12,45,47.5,183.5,2.2,16.4,210.0,214.89,172.57
2018,1,29,13,0,72.0,186.0,2.1,16.3,226.0,232.85,187.6
2018,1,29,13,15,73.0,202.0,2.0,16.2,242.0,246.45,198.27
2018,1,29,13,30,74.0,218.0,1.9,16.1,258.0,259.53,208.5
2018,1,29,13,45,207.5,204.0,1.85,16.0,309.5,331.54,267.65
2018,1,29,14,0,341.0,190.0,1.8,15.9,361.0,389.94,313.7
2018,1,29,14,15,232.0,187.5,1.85,15.85,301.0,310.78,249.71
2018,1,29,14,30,123.0,185.0,1.9,15.8,241.0,235.85,189.3
2018,1,29,14,45,83.5,169.0,2.0,15.8,205.5,190.49,152.53
2018,1,29,15,0,44.0,153.0,2.1,15.8,170.0,155.1,123.8
2018,1,29,15,15,51.0,137.0,2.1,15.8,155.0,138.82,110.03
2018,1,29,15,30,58.0,121.0,2.1,15.8,140.0,121.97,95.46
2018,1,29,15,45,45.5,95.0,2.0,15.15,108.5,92.32,70.94
2018,1,29,16,0,33.0,69.0,1.9,14.5,77.0,64.9,48.28
2018,1,29,16,15,27.5,55.5,1.95,14.05,61.5,50.34,36.25
2018,1,29,16,30,22.0,42.0,2.0,13.6,46.0,36.72,26.78
2018,1,29,16,45,15.0,30.5,2.05,13.1,33.0,26.77,17.49
2018,1,29,17,0,8.0,19.0,2.1,12.6,20.0,16.94,6.81
2018,1,29,17,15,4.0,11.0,2.2,12.45,11.5,10.01,0.0
2018,1,29,17,30,0.0,3.0,2.3,12.3,3.0,0.0,0.0
2018,1,29,17,45,0.0,1.5,2.4,12.1,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,30,7,15,31.0,8.0,2.2,10.15,9.0,7.28,0.0
2018,1,30,7,30,62.0,16.0,2.3,10.6,18.0,49.71,0.0
2018,1,30,7,45,101.0,31.5,2.4,11.05,41.5,125.6,85.47
2018,1,30,8,0,140.0,47.0,2.5,11.5,65.0,173.75,140.44
2018,1,30,8,15,176.0,63.0,2.5,11.85,94.5,222.15,184.71
2018,1,30,8,30,212.0,79.0,2.5,12.2,124.0,272.76,229.25
2018,1,30,8,45,251.5,93.0,2.5,12.55,158.5,324.79,273.83
2018,1,30,9,0,291.0,107.0,2.5,12.9,193.0,378.58,318.53
2018,1,30,9,15,356.5,114.0,2.45,13.4,234.5,462.59,386.07
2018,1,30,9,30,422.0,121.0,2.4,13.9,276.0,532.27,440.39
2018,1,30,9,45,450.5,129.5,2.3,14.35,310.0,573.07,470.16
2018,1,30,10,0,479.0,138.0,2.2,14.8,344.0,612.91,498.56
2018,1,30,10,15,522.0,138.0,2.15,15.15,377.0,653.67,527.75
2018,1,30,10,30,565.0,138.0,2.1,15.5,410.0,700.31,560.18
2018,1,30,10,45,570.0,145.5,2.05,15.85,431.5,705.69,561.78
2018,1,30,11,0,575.0,153.0,2.0,16.2,453.0,715.82,567.29
2018,1,30,11,15,559.0,163.5,1.95,16.5,463.0,708.25,559.85
2018,1,30,11,30,543.0,174.0,1.9,16.8,473.0,698.22,550.44
2018,1,30,11,45,501.5,190.5,1.85,17.15,470.5,670.71,527.8
2018,1,30,12,0,460.0,207.0,1.8,17.5,468.0,641.67,504.26
2018,1,30,12,15,520.0,189.5,1.75,17.75,485.5,658.39,516.82
2018,1,30,12,30,580.0,172.0,1.7,18.0,503.0,670.34,525.3
2018,1,30,12,45,666.5,145.0,1.7,18.25,521.5,694.12,542.83
2018,1,30,13,0,753.0,118.0,1.7,18.5,540.0,703.51,549.7
2018,1,30,13,15,640.0,147.0,1.75,18.6,500.0,624.93,490.27
2018,1,30,13,30,527.0,176.0,1.8,18.7,460.0,545.97,430.32
2018,1,30,13,45,555.5,160.0,1.85,18.8,449.0,521.2,411.91
2018,1,30,14,0,584.0,144.0,1.9,18.9,438.0,497.25,392.92
2018,1,30,14,15,680.5,113.0,2.0,18.75,438.0,485.79,383.41
2018,1,30,14,30,777.0,82.0,2.1,18.6,438.0,462.99,363.51
2018,1,30,14,45,808.0,72.0,2.2,18.45,418.0,422.78,328.43
2018,1,30,15,0,839.0,62.0,2.3,18.3,398.0,377.75,287.82
2018,1,30,15,15,813.0,59.0,2.3,18.3,358.5,317.14,234.1
2018,1,30,15,30,787.0,56.0,2.3,18.3,319.0,258.24,181.17
2018,1,30,15,45,734.0,55.0,2.3,17.3,274.0,197.96,129.28
2018,1,30,16,0,681.0,54.0,2.3,16.3,229.0,143.15,84.55
2018,1,30,16,15,555.5,52.5,2.25,15.75,177.5,85.67,46.14
2018,1,30,16,30,430.0,51.0,2.2,15.2,126.0,45.46,29.26
2018,1,30,16,45,325.5,41.0,2.2,14.65,88.0,33.17,22.93
2018,1,30,17,0,221.0,31.0,2.2,14.1,50.0,24.34,12.79
2018,1,30,17,15,138.0,19.5,2.2,13.9,29.0,17.74,0.0
2018,1,30,17,30,55.0,8.0,2.2,13.7,8.0,7.28,0.0
2018,1,30,17,45,27.5,4.0,2.2,13.5,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,31,7,15,112.0,10.0,2.2,10.35,14.5,9.1,0.0
2018,1,31,7,30,224.0,20.0,2.1,10.9,29.0,145.48,0.0
2018,1,31,7,45,370.0,27.5,2.05,11.45,66.0,299.54,214.32
2018,1,31,8,0,516.0,35.0,2.0,12.0,103.0,410.74,333.14
2018,1,31,8,15,549.0,42.5,1.85,12.3,140.0,470.98,387.66
2018,1,31,8,30,582.0,50.0,1.7,12.6,177.0,523.81,431.73
2018,1,31,8,45,485.0,72.0,1.55,12.85,193.5,496.02,410.6
2018,1,31,9,0,388.0,94.0,1.4,13.1,210.0,454.97,377.07
2018,1,31,9,15,380.5,112.0,1.4,13.5,239.0,480.17,396.21
2018,1,31,9,30,373.0,130.0,1.4,13.9,268.0,503.0,412.28
2018,1,31,9,45,435.0,132.0,1.45,14.25,308.5,563.62,458.77
2018,1,31,10,0,497.0,134.0,1.5,14.6,349.0,624.51,504.02
2018,1,31,10,15,500.5,145.0,1.6,14.95,374.5,644.27,517.08
2018,1,31,10,30,504.0,156.0,1.7,15.3,400.0,661.75,528.72
2018,1,31,10,45,527.0,158.5,1.8,15.65,425.0,684.14,544.5
2018,1,31,11,0,550.0,161.0,1.9,16.0,450.0,704.27,558.49
2018,1,31,11,15,525.5,174.5,1.95,16.25,458.0,692.59,548.11
2018,1,31,11,30,501.0,188.0,2.0,16.5,466.0,678.57,536.36
2018,1,31,11,45,477.0,199.5,2.0,16.8,468.0,660.68,521.54
2018,1,31,12,0,453.0,211.0,2.0,17.1,470.0,641.1,505.57
2018,1,31,12,15,443.5,215.0,2.05,17.3,469.0,624.07,492.42
2018,1,31,12,30,434.0,219.0,2.1,17.5,468.0,605.53,478.1
2018,1,31,12,45,490.5,199.0,2.15,17.75,478.0,611.39,483.26
2018,1,31,13,0,547.0,179.0,2.2,18.0,488.0,612.13,484.23
2018,1,31,13,15,657.0,141.0,2.25,18.1,503.5,632.13,500.26
2018,1,31,13,30,767.0,103.0,2.3,18.2,519.0,633.81,502.16
2018,1,31,13,45,769.5,97.0,2.3,18.3,501.0,594.15,471.07
2018,1,31,14,0,772.0,91.0,2.3,18.4,483.0,552.11,437.71
2018,1,31,14,15,775.5,84.5,2.25,18.4,460.5,507.86,401.71
2018,1,31,14,30,779.0,78.0,2.2,18.4,438.0,461.45,362.92
2018,1,31,14,45,787.5,70.0,2.2,18.35,411.0,413.62,321.86
2018,1,31,15,0,796.0,62.0,2.2,18.3,384.0,363.41,277.39
2018,1,31,15,15,776.5,59.5,2.2,18.3,348.5,307.68,227.64
2018,1,31,15,30,757.0,57.0,2.2,18.3,313.0,252.94,178.05
2018,1,31,15,45,642.0,62.5,2.05,17.35,259.5,186.23,123.45
2018,1,31,16,0,527.0,68.0,1.9,16.4,206.0,133.62,83.35
2018,1,31,16,15,384.5,65.5,1.95,15.85,156.0,83.38,50.37
2018,1,31,16,30,242.0,63.0,2.0,15.3,106.0,51.51,35.52
2018,1,31,16,45,211.0,47.0,2.05,14.75,76.5,36.17,25.59
2018,1,31,17,0,180.0,31.0,2.1,14.2,47.0,24.23,13.22
2018,1,31,17,15,116.5,19.5,2.1,14.0,27.5,15.46,0.0
2018,1,31,17,30,53.0,8.0,2.1,13.8,8.0,7.28,0.0
2018,1,31,17,45,26.5,4.0,2.15,13.6,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
