Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,6,0,13.0,4.0,2.1,9.1,4.0,0.0,0.0
2018,3,24,6,15,45.0,16.0,2.2,9.45,18.5,33.15,0.0
2018,3,24,6,30,77.0,28.0,2.3,9.8,33.0,84.51,39.92
2018,3,24,6,45,134.0,43.5,2.4,10.15,62.5,140.11,110.75
2018,3,24,7,0,191.0,59.0,2.5,10.5,92.0,196.51,162.77
2018,3,24,7,15,173.0,78.5,2.6,10.65,116.0,217.46,182.65
2018,3,24,7,30,155.0,98.0,2.7,10.8,140.0,223.27,188.63
2018,3,24,7,45,146.5,119.5,2.75,10.95,165.5,247.94,209.46
2018,3,24,8,0,138.0,141.0,2.8,11.1,191.0,271.14,228.25
2018,3,24,8,15,188.5,160.5,2.85,11.25,240.0,338.21,284.16
2018,3,24,8,30,239.0,180.0,2.9,11.4,289.0,424.61,353.86
2018,3,24,8,45,211.5,204.0,3.0,11.55,308.0,418.17,346.63
2018,3,24,9,0,184.0,228.0,3.1,11.7,327.0,425.14,350.16
2018,3,24,9,15,182.0,250.5,3.2,11.85,355.0,451.62,369.75
2018,3,24,9,30,180.0,273.0,3.3,12.0,383.0,477.01,388.22
2018,3,24,9,45,214.5,288.0,3.45,12.1,427.0,527.89,427.74
2018,3,24,10,0,249.0,303.0,3.6,12.2,471.0,597.62,480.67
2018,3,24,10,15,313.0,302.5,3.75,12.3,523.5,659.62,528.35
2018,3,24,10,30,377.0,302.0,3.9,12.4,576.0,721.2,575.1
2018,3,24,10,45,430.5,293.5,4.05,12.5,615.5,779.44,618.36
2018,3,24,11,0,484.0,285.0,4.2,12.6,655.0,818.73,647.81
2018,3,24,11,15,500.0,287.0,4.3,12.6,676.5,829.08,655.39
2018,3,24,11,30,516.0,289.0,4.4,12.6,698.0,836.63,661.19
2018,3,24,11,45,504.5,297.0,4.55,12.65,700.5,820.97,649.66
2018,3,24,12,0,493.0,305.0,4.7,12.7,703.0,803.14,636.63
2018,3,24,12,15,466.0,316.0,4.85,12.65,692.0,772.08,613.61
2018,3,24,12,30,439.0,327.0,5.0,12.6,681.0,739.98,589.64
2018,3,24,12,45,359.0,337.0,5.1,12.6,624.5,650.86,521.21
2018,3,24,13,0,279.0,347.0,5.2,12.6,568.0,576.98,463.29
2018,3,24,13,15,220.5,347.0,5.25,12.55,519.5,505.93,407.42
2018,3,24,13,30,162.0,347.0,5.3,12.5,471.0,448.87,361.73
2018,3,24,13,45,298.0,314.5,5.35,12.4,534.5,507.31,410.61
2018,3,24,14,0,434.0,282.0,5.4,12.3,598.0,550.86,446.14
2018,3,24,14,15,637.5,200.0,5.4,12.2,642.5,572.66,464.52
2018,3,24,14,30,841.0,118.0,5.4,12.1,687.0,569.71,461.29
2018,3,24,14,45,830.5,115.0,5.35,12.0,651.0,511.8,411.58
2018,3,24,15,0,820.0,112.0,5.3,11.9,615.0,453.45,360.27
2018,3,24,15,15,717.0,129.5,5.3,11.9,547.0,376.33,293.93
2018,3,24,15,30,614.0,147.0,5.3,11.9,479.0,312.11,238.42
2018,3,24,15,45,671.5,120.0,5.2,11.6,453.5,260.65,189.17
2018,3,24,16,0,729.0,93.0,5.1,11.3,428.0,202.02,133.93
2018,3,24,16,15,740.0,81.5,5.0,11.1,388.0,147.9,88.52
2018,3,24,16,30,751.0,70.0,4.9,10.9,348.0,88.05,49.87
2018,3,24,16,45,701.0,66.0,4.8,10.75,294.5,52.5,41.95
2018,3,24,17,0,651.0,62.0,4.7,10.6,241.0,46.28,36.34
2018,3,24,17,15,552.0,57.0,4.5,10.25,186.5,43.69,33.87
2018,3,24,17,30,453.0,52.0,4.3,9.9,132.0,41.29,31.33
2018,3,24,17,45,306.0,40.5,4.1,9.55,86.5,32.93,23.09
2018,3,24,18,0,159.0,29.0,3.9,9.2,41.0,22.8,9.44
2018,3,24,18,15,92.5,17.5,3.85,9.15,23.0,15.92,0.0
2018,3,24,18,30,26.0,6.0,3.8,9.1,5.0,0.0,0.0
2018,3,24,18,45,13.0,3.0,3.75,9.0,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,2.6,7.75,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,2.6,7.9,5.0,0.0,0.0
2018,3,25,6,15,75.5,19.0,2.7,8.4,23.5,48.63,0.0
2018,3,25,6,30,134.0,32.0,2.8,8.9,42.0,119.34,69.07
2018,3,25,6,45,240.0,43.5,2.95,9.4,79.0,206.57,166.69
2018,3,25,7,0,346.0,55.0,3.1,9.9,116.0,293.16,245.1
2018,3,25,7,15,285.0,78.0,3.2,10.1,139.5,300.43,253.98
2018,3,25,7,30,224.0,101.0,3.3,10.3,163.0,286.65,243.38
2018,3,25,7,45,243.5,122.0,3.35,10.5,201.5,335.11,284.5
2018,3,25,8,0,263.0,143.0,3.4,10.7,240.0,384.33,324.87
2018,3,25,8,15,280.0,162.0,3.5,10.9,279.0,429.51,361.01
2018,3,25,8,30,297.0,181.0,3.6,11.1,318.0,474.9,396.53
2018,3,25,8,45,298.5,202.5,3.65,11.3,352.5,509.65,422.42
2018,3,25,9,0,300.0,224.0,3.7,11.5,387.0,543.08,446.89
2018,3,25,9,15,315.0,238.5,3.75,11.65,421.5,579.3,473.79
2018,3,25,9,30,330.0,253.0,3.8,11.8,456.0,614.81,499.8
2018,3,25,9,45,325.0,274.0,3.85,12.0,484.0,637.47,515.02
2018,3,25,10,0,320.0,295.0,3.9,12.2,512.0,658.18,528.75
2018,3,25,10,15,364.5,295.0,3.95,12.3,553.0,702.15,561.85
2018,3,25,10,30,409.0,295.0,4.0,12.4,594.0,762.37,606.06
2018,3,25,10,45,455.0,282.5,4.1,12.55,625.0,792.25,628.24
2018,3,25,11,0,501.0,270.0,4.2,12.7,656.0,819.65,648.76
2018,3,25,11,15,533.5,264.0,4.3,12.75,682.5,837.74,662.47
2018,3,25,11,30,566.0,258.0,4.4,12.8,709.0,852.72,674.0
2018,3,25,11,45,502.0,291.0,4.45,12.9,694.0,812.25,641.93
2018,3,25,12,0,438.0,324.0,4.5,13.0,679.0,770.3,608.99
2018,3,25,12,15,443.0,325.0,4.6,13.05,684.0,759.65,601.58
2018,3,25,12,30,448.0,326.0,4.7,13.1,689.0,746.69,592.25
2018,3,25,12,45,487.0,307.0,4.8,13.1,698.0,741.35,589.71
2018,3,25,13,0,526.0,288.0,4.9,13.1,707.0,731.78,583.83
2018,3,25,13,15,535.5,277.0,4.9,13.1,696.5,702.32,561.73
2018,3,25,13,30,545.0,266.0,4.9,13.1,686.0,670.51,537.64
2018,3,25,13,45,562.5,249.5,4.95,13.1,671.5,636.85,512.08
2018,3,25,14,0,580.0,233.0,5.0,13.1,657.0,600.29,483.66
2018,3,25,14,15,700.0,177.5,5.0,13.05,668.5,589.01,475.08
2018,3,25,14,30,820.0,122.0,5.0,13.0,680.0,561.87,452.43
2018,3,25,14,45,860.5,102.0,4.95,12.95,659.0,514.09,411.08
2018,3,25,15,0,901.0,82.0,4.9,12.9,638.0,462.31,364.64
2018,3,25,15,15,884.5,80.0,4.9,12.9,594.5,398.82,307.59
2018,3,25,15,30,868.0,78.0,4.9,12.9,551.0,335.91,249.81
2018,3,25,15,45,845.0,76.0,4.85,12.7,502.5,268.3,188.21
2018,3,25,16,0,822.0,74.0,4.8,12.5,454.0,206.14,132.6
2018,3,25,16,15,789.5,70.5,4.7,12.3,402.0,143.97,82.59
2018,3,25,16,30,757.0,67.0,4.6,12.1,350.0,85.66,47.43
2018,3,25,16,45,681.0,66.5,4.55,11.85,292.0,48.08,37.79
2018,3,25,17,0,605.0,66.0,4.5,11.6,234.0,49.15,38.78
2018,3,25,17,15,520.5,59.0,4.45,11.2,182.0,45.12,35.04
2018,3,25,17,30,436.0,52.0,4.4,10.8,130.0,41.08,31.06
2018,3,25,17,45,344.5,41.0,4.3,10.35,90.0,33.32,23.43
2018,3,25,18,0,253.0,30.0,4.2,9.9,50.0,25.29,12.03
2018,3,25,18,15,147.0,18.5,4.25,9.75,28.0,16.83,0.0
2018,3,25,18,30,41.0,7.0,4.3,9.6,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,4.3,9.45,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,4.25,8.8,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,4.2,8.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.95,7.45,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.9,7.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.8,6.85,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.8,6.65,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.75,6.35,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,3,26,5,45,32.0,4.5,3.65,6.8,3.5,0.0,0.0
2018,3,26,6,0,64.0,9.0,3.6,7.0,7.0,0.0,0.0
2018,3,26,6,15,207.0,19.0,3.75,7.6,32.0,103.63,0.0
2018,3,26,6,30,350.0,29.0,3.9,8.2,57.0,225.48,148.22
2018,3,26,6,45,407.0,38.0,4.0,8.85,94.0,289.82,236.67
2018,3,26,7,0,464.0,47.0,4.1,9.5,131.0,356.19,299.33
2018,3,26,7,15,365.5,73.0,4.2,10.0,152.5,345.14,293.2
2018,3,26,7,30,267.0,99.0,4.3,10.5,174.0,313.07,266.78
2018,3,26,7,45,272.5,121.0,4.4,11.05,210.5,354.76,301.74
2018,3,26,8,0,278.0,143.0,4.5,11.6,247.0,395.78,334.77
2018,3,26,8,15,304.5,160.5,4.6,12.05,289.5,447.43,376.21
2018,3,26,8,30,331.0,178.0,4.7,12.5,332.0,499.97,417.38
2018,3,26,8,45,350.5,195.5,4.75,12.95,373.5,546.85,452.93
2018,3,26,9,0,370.0,213.0,4.8,13.4,415.0,593.45,487.6
2018,3,26,9,15,389.0,227.0,4.8,13.7,454.5,634.78,517.82
2018,3,26,9,30,408.0,241.0,4.8,14.0,494.0,693.15,560.12
2018,3,26,9,45,422.0,252.5,4.8,14.35,528.0,724.97,581.95
2018,3,26,10,0,436.0,264.0,4.8,14.7,562.0,755.04,602.4
2018,3,26,10,15,449.0,272.0,4.75,14.9,590.5,778.33,617.84
2018,3,26,10,30,462.0,280.0,4.7,15.1,619.0,799.46,631.63
2018,3,26,10,45,473.0,285.0,4.7,15.35,642.0,813.0,640.07
2018,3,26,11,0,484.0,290.0,4.7,15.6,665.0,824.05,646.79
2018,3,26,11,15,488.5,295.0,4.65,15.75,680.0,826.04,646.82
2018,3,26,11,30,493.0,300.0,4.6,15.9,695.0,825.42,645.11
2018,3,26,11,45,502.5,300.0,4.55,16.1,706.0,821.86,641.48
2018,3,26,12,0,512.0,300.0,4.5,16.3,717.0,815.58,635.97
2018,3,26,12,15,516.5,298.5,4.5,16.4,719.0,800.45,624.63
2018,3,26,12,30,521.0,297.0,4.5,16.5,721.0,782.86,611.56
2018,3,26,12,45,518.5,294.5,4.45,16.6,713.0,755.88,591.27
2018,3,26,13,0,516.0,292.0,4.4,16.7,705.0,727.07,569.6
2018,3,26,13,15,508.0,288.5,4.4,16.7,688.5,691.34,543.06
2018,3,26,13,30,500.0,285.0,4.4,16.7,672.0,654.57,515.46
2018,3,26,13,45,488.0,280.5,4.4,16.7,649.0,613.26,484.05
2018,3,26,14,0,476.0,276.0,4.4,16.7,626.0,571.71,451.97
2018,3,26,14,15,617.0,210.0,4.4,16.65,644.0,568.67,450.51
2018,3,26,14,30,758.0,144.0,4.4,16.6,662.0,547.31,433.19
2018,3,26,14,45,819.5,115.0,4.45,16.55,647.5,505.97,398.11
2018,3,26,15,0,881.0,86.0,4.5,16.5,633.0,457.23,355.16
2018,3,26,15,15,864.5,84.5,4.5,16.5,590.0,395.3,300.41
2018,3,26,15,30,848.0,83.0,4.5,16.5,547.0,330.6,242.33
2018,3,26,15,45,824.5,80.0,4.5,16.25,498.5,266.6,184.82
2018,3,26,16,0,801.0,77.0,4.5,16.0,450.0,204.75,130.49
2018,3,26,16,15,768.5,74.0,4.45,15.6,399.0,144.34,82.71
2018,3,26,16,30,736.0,71.0,4.4,15.2,348.0,87.8,49.22
2018,3,26,16,45,689.5,66.5,4.3,14.8,295.5,52.61,41.36
2018,3,26,17,0,643.0,62.0,4.2,14.4,243.0,46.01,35.55
2018,3,26,17,15,565.0,56.0,4.15,13.8,191.0,42.65,32.48
2018,3,26,17,30,487.0,50.0,4.1,13.2,139.0,39.32,29.23
2018,3,26,17,45,368.0,40.5,4.05,12.6,95.0,32.76,22.79
2018,3,26,18,0,249.0,31.0,4.0,12.0,51.0,26.11,13.28
2018,3,26,18,15,146.0,19.0,4.0,11.8,28.5,17.28,0.0
2018,3,26,18,30,43.0,7.0,4.0,11.6,6.0,0.0,0.0
2018,3,26,18,45,21.5,3.5,3.95,11.4,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,3.2,10.0,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,3.2,10.2,7.0,0.0,0.0
2018,3,27,6,15,184.0,19.5,3.3,10.85,32.5,94.84,0.0
2018,3,27,6,30,314.0,31.0,3.4,11.5,58.0,212.9,146.87
2018,3,27,6,45,426.0,39.0,3.5,12.2,102.5,301.77,244.19
2018,3,27,7,0,538.0,47.0,3.6,12.9,147.0,400.3,331.63
2018,3,27,7,15,449.0,67.5,3.65,13.3,169.0,395.85,331.42
2018,3,27,7,30,360.0,88.0,3.7,13.7,191.0,377.07,316.91
2018,3,27,7,45,319.5,116.5,3.7,14.1,221.0,383.14,321.48
2018,3,27,8,0,279.0,145.0,3.7,14.5,251.0,399.01,332.56
2018,3,27,8,15,315.5,160.5,3.7,14.9,296.0,456.34,377.95
2018,3,27,8,30,352.0,176.0,3.7,15.3,341.0,515.36,423.34
2018,3,27,8,45,383.5,188.5,3.75,15.7,385.5,567.47,462.39
2018,3,27,9,0,415.0,201.0,3.8,16.1,430.0,638.24,514.36
2018,3,27,9,15,476.0,199.0,3.7,16.45,481.0,702.46,561.17
2018,3,27,9,30,537.0,197.0,3.6,16.8,532.0,767.3,607.31
2018,3,27,9,45,478.5,232.0,3.55,17.1,544.0,757.53,595.53
2018,3,27,10,0,420.0,267.0,3.5,17.4,556.0,742.57,580.64
2018,3,27,10,15,397.5,291.0,3.45,17.65,574.0,730.26,569.43
2018,3,27,10,30,375.0,315.0,3.4,17.9,592.0,733.47,569.12
2018,3,27,10,45,380.0,325.0,3.35,18.2,613.5,746.24,576.55
2018,3,27,11,0,385.0,335.0,3.3,18.5,635.0,757.0,582.48
2018,3,27,11,15,462.5,311.5,3.25,18.7,679.0,817.38,625.71
2018,3,27,11,30,540.0,288.0,3.2,18.9,723.0,858.84,655.01
2018,3,27,11,45,572.5,278.0,3.15,19.1,743.0,866.37,659.47
2018,3,27,12,0,605.0,268.0,3.1,19.3,763.0,873.28,663.69
2018,3,27,12,15,644.0,250.0,3.15,19.45,777.0,872.07,663.44
2018,3,27,12,30,683.0,232.0,3.2,19.6,791.0,866.0,659.87
2018,3,27,12,45,702.5,219.0,3.2,19.7,789.0,843.08,643.97
2018,3,27,13,0,722.0,206.0,3.2,19.8,787.0,816.35,625.36
2018,3,27,13,15,747.5,188.5,3.25,19.85,779.5,786.11,604.56
2018,3,27,13,30,773.0,171.0,3.3,19.9,772.0,751.56,580.25
2018,3,27,13,45,818.5,143.0,3.35,20.0,762.5,715.53,554.55
2018,3,27,14,0,864.0,115.0,3.4,20.1,753.0,673.02,523.22
2018,3,27,14,15,893.0,97.0,3.4,20.05,732.5,627.37,488.14
2018,3,27,14,30,922.0,79.0,3.4,20.0,712.0,576.51,447.79
2018,3,27,14,45,911.0,77.0,3.45,20.0,674.5,516.15,398.51
2018,3,27,15,0,900.0,75.0,3.5,20.0,637.0,455.19,347.13
2018,3,27,15,15,885.0,73.5,3.5,20.0,594.0,392.88,293.06
2018,3,27,15,30,870.0,72.0,3.5,20.0,551.0,330.97,238.01
2018,3,27,15,45,847.5,70.0,3.55,19.55,503.0,267.48,181.9
2018,3,27,16,0,825.0,68.0,3.6,19.1,455.0,205.86,128.57
2018,3,27,16,15,792.5,66.0,3.55,18.6,404.0,140.18,77.19
2018,3,27,16,30,760.0,64.0,3.5,18.1,353.0,82.99,43.98
2018,3,27,16,45,712.0,61.0,3.45,17.6,300.0,48.03,36.86
2018,3,27,17,0,664.0,58.0,3.4,17.1,247.0,46.87,35.92
2018,3,27,17,15,554.5,56.0,3.35,16.4,191.5,42.49,32.0
2018,3,27,17,30,445.0,54.0,3.3,15.7,136.0,42.59,31.82
2018,3,27,17,45,261.5,42.0,3.25,15.05,86.5,32.39,22.3
2018,3,27,18,0,78.0,30.0,3.2,14.4,37.0,24.13,12.3
2018,3,27,18,15,41.0,17.0,3.1,14.1,20.5,15.46,0.0
2018,3,27,18,30,4.0,4.0,3.0,13.8,4.0,0.0,0.0
2018,3,27,18,45,2.0,2.0,2.95,13.55,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.15,12.05,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.2,12.1,8.0,0.0,0.0
2018,3,28,6,15,193.0,20.5,1.3,12.65,34.5,99.89,0.0
2018,3,28,6,30,325.0,32.0,1.4,13.2,61.0,220.97,157.35
2018,3,28,6,45,432.5,40.0,1.5,13.7,106.0,307.11,246.07
2018,3,28,7,0,540.0,48.0,1.6,14.2,151.0,403.58,329.7
2018,3,28,7,15,453.0,69.0,1.75,14.55,173.5,400.88,330.83
2018,3,28,7,30,366.0,90.0,1.9,14.9,196.0,384.02,318.44
2018,3,28,7,45,320.0,119.0,2.05,15.3,225.0,386.78,320.43
2018,3,28,8,0,274.0,148.0,2.2,15.7,254.0,398.86,328.42
2018,3,28,8,15,296.5,166.5,2.25,16.05,295.0,448.34,366.62
2018,3,28,8,30,319.0,185.0,2.3,16.4,336.0,498.39,404.12
2018,3,28,8,45,335.0,203.0,2.35,16.8,376.0,542.3,435.89
2018,3,28,9,0,351.0,221.0,2.4,17.2,416.0,585.75,466.72
2018,3,28,9,15,368.5,236.0,2.35,17.55,455.0,626.29,494.61
2018,3,28,9,30,386.0,251.0,2.3,17.9,494.0,665.97,521.35
2018,3,28,9,45,401.0,263.5,2.3,18.3,529.0,699.12,543.13
2018,3,28,10,0,416.0,276.0,2.3,18.7,564.0,748.44,575.69
2018,3,28,10,15,431.5,283.5,2.3,19.05,593.5,773.38,591.21
2018,3,28,10,30,447.0,291.0,2.3,19.4,623.0,796.24,605.38
2018,3,28,10,45,484.0,286.0,2.3,19.75,656.0,825.09,624.38
2018,3,28,11,0,521.0,281.0,2.3,20.1,689.0,851.41,641.42
2018,3,28,11,15,578.5,265.0,2.35,20.35,726.5,883.39,663.52
2018,3,28,11,30,636.0,249.0,2.4,20.6,764.0,916.45,685.98
2018,3,28,11,45,642.5,249.5,2.4,20.9,774.0,908.49,679.14
2018,3,28,12,0,649.0,250.0,2.4,21.2,784.0,897.31,670.6
2018,3,28,12,15,648.0,250.5,2.45,21.35,783.5,876.05,656.03
2018,3,28,12,30,647.0,251.0,2.5,21.5,783.0,852.07,639.62
2018,3,28,12,45,644.0,249.0,2.55,21.7,774.0,821.43,618.46
2018,3,28,13,0,641.0,247.0,2.6,21.9,765.0,788.55,595.56
2018,3,28,13,15,638.5,241.5,2.65,21.95,749.0,750.78,569.37
2018,3,28,13,30,636.0,236.0,2.7,22.0,733.0,711.17,541.44
2018,3,28,13,45,636.5,226.0,2.8,22.1,711.0,667.9,510.58
2018,3,28,14,0,637.0,216.0,2.9,22.2,689.0,622.94,477.72
2018,3,28,14,15,731.5,167.0,2.95,22.15,688.5,596.96,458.95
2018,3,28,14,30,826.0,118.0,3.0,22.1,688.0,560.56,430.8
2018,3,28,14,45,863.0,97.5,3.05,22.05,665.0,511.39,390.89
2018,3,28,15,0,900.0,77.0,3.1,22.0,642.0,456.8,344.93
2018,3,28,15,15,885.0,75.0,3.1,22.0,598.5,394.01,291.09
2018,3,28,15,30,870.0,73.0,3.1,22.0,555.0,331.64,236.3
2018,3,28,15,45,849.0,71.0,3.15,21.5,507.5,268.51,181.03
2018,3,28,16,0,828.0,69.0,3.2,21.0,460.0,202.32,124.51
2018,3,28,16,15,799.5,66.0,3.15,20.4,409.0,140.77,76.78
2018,3,28,16,30,771.0,63.0,3.1,19.8,358.0,82.52,43.01
2018,3,28,16,45,730.5,59.0,3.05,19.2,305.5,46.41,35.18
2018,3,28,17,0,690.0,55.0,3.0,18.6,253.0,44.32,33.46
2018,3,28,17,15,578.0,54.0,2.9,17.9,197.0,40.83,30.36
2018,3,28,17,30,466.0,53.0,2.8,17.2,141.0,41.62,30.8
2018,3,28,17,45,335.5,41.5,2.7,16.5,94.5,33.3,23.0
2018,3,28,18,0,205.0,30.0,2.6,15.8,48.0,23.5,12.24
2018,3,28,18,15,113.5,17.5,2.5,15.5,26.5,15.92,0.0
2018,3,28,18,30,22.0,5.0,2.4,15.2,5.0,0.0,0.0
2018,3,28,18,45,11.0,2.5,2.35,14.9,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,5,45,18.0,3.5,0.95,13.8,3.5,0.0,0.0
2018,3,29,6,0,36.0,7.0,1.0,13.9,7.0,6.37,0.0
2018,3,29,6,15,130.0,20.5,1.1,14.4,31.0,93.37,0.0
2018,3,29,6,30,224.0,34.0,1.2,14.9,55.0,176.07,127.8
2018,3,29,6,45,337.0,45.0,1.25,15.35,99.5,261.9,209.28
2018,3,29,7,0,450.0,56.0,1.3,15.8,144.0,360.62,293.39
2018,3,29,7,15,413.0,73.5,1.4,16.2,173.0,377.0,309.14
2018,3,29,7,30,376.0,91.0,1.5,16.6,202.0,392.46,322.4
2018,3,29,7,45,333.5,119.5,1.6,17.0,232.0,412.54,337.39
2018,3,29,8,0,291.0,148.0,1.7,17.4,262.0,411.96,335.53
2018,3,29,8,15,321.5,164.5,1.7,17.8,306.0,466.2,376.77
2018,3,29,8,30,352.0,181.0,1.7,18.2,350.0,521.6,417.38
2018,3,29,8,45,392.0,192.0,1.75,18.6,397.5,596.93,471.81
2018,3,29,9,0,432.0,203.0,1.8,19.0,445.0,656.55,513.59
2018,3,29,9,15,439.5,219.5,1.8,19.45,482.0,691.98,536.12
2018,3,29,9,30,447.0,236.0,1.8,19.9,519.0,725.57,557.19
2018,3,29,9,45,466.5,244.0,1.8,20.3,554.5,759.52,578.79
2018,3,29,10,0,486.0,252.0,1.8,20.7,590.0,791.75,598.9
2018,3,29,10,15,500.0,258.5,1.8,21.05,619.5,814.8,612.63
2018,3,29,10,30,514.0,265.0,1.8,21.4,649.0,835.54,624.8
2018,3,29,10,45,521.0,272.0,1.8,21.8,672.0,847.23,630.62
2018,3,29,11,0,528.0,279.0,1.8,22.2,695.0,856.22,634.78
2018,3,29,11,15,548.5,278.0,1.85,22.45,717.5,867.37,641.79
2018,3,29,11,30,569.0,277.0,1.9,22.7,740.0,875.48,646.8
2018,3,29,11,45,586.0,273.5,1.95,23.0,754.0,874.38,645.66
2018,3,29,12,0,603.0,270.0,2.0,23.3,768.0,873.01,644.4
2018,3,29,12,15,620.5,261.5,2.0,23.5,774.0,861.12,636.15
2018,3,29,12,30,638.0,253.0,2.0,23.7,780.0,845.7,625.65
2018,3,29,12,45,637.5,250.0,2.05,23.85,772.0,816.48,606.03
2018,3,29,13,0,637.0,247.0,2.1,24.0,764.0,784.91,584.68
2018,3,29,13,15,663.5,228.0,2.15,24.05,757.5,757.42,566.73
2018,3,29,13,30,690.0,209.0,2.2,24.1,751.0,725.75,545.39
2018,3,29,13,45,762.0,170.5,2.25,24.15,752.5,703.01,530.5
2018,3,29,14,0,834.0,132.0,2.3,24.2,754.0,671.5,508.48
2018,3,29,14,15,832.5,125.5,2.4,24.05,724.5,618.56,469.74
2018,3,29,14,30,831.0,119.0,2.5,23.9,695.0,563.86,428.4
2018,3,29,14,45,834.0,110.5,2.65,23.75,662.5,507.96,384.66
2018,3,29,15,0,837.0,102.0,2.8,23.6,630.0,450.22,337.66
2018,3,29,15,15,850.5,91.0,2.8,23.6,596.0,392.46,288.14
2018,3,29,15,30,864.0,80.0,2.8,23.6,562.0,335.64,237.66
2018,3,29,15,45,844.0,76.5,2.9,22.9,513.5,267.52,179.23
2018,3,29,16,0,824.0,73.0,3.0,22.2,465.0,204.74,125.92
2018,3,29,16,15,806.0,68.5,2.95,21.55,416.5,143.35,78.21
2018,3,29,16,30,788.0,64.0,2.9,20.9,368.0,83.96,43.56
2018,3,29,16,45,746.0,60.0,2.85,20.3,314.5,47.23,35.73
2018,3,29,17,0,704.0,56.0,2.8,19.7,261.0,45.15,34.03
2018,3,29,17,15,639.0,51.0,2.65,18.9,208.5,42.11,31.36
2018,3,29,17,30,574.0,46.0,2.5,18.1,156.0,35.8,25.65
2018,3,29,17,45,464.5,39.0,2.35,17.35,110.0,31.22,21.2
2018,3,29,18,0,355.0,32.0,2.2,16.6,64.0,26.75,15.1
2018,3,29,18,15,211.5,20.5,2.15,16.25,36.0,18.65,0.0
2018,3,29,18,30,68.0,9.0,2.1,15.9,8.0,0.0,0.0
2018,3,29,18,45,34.0,4.5,2.05,15.6,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,30,5,45,5.5,3.5,0.75,12.9,3.5,0.0,0.0
2018,3,30,6,0,11.0,7.0,0.7,13.0,7.0,10.44,0.0
2018,3,30,6,15,71.5,22.0,0.7,13.5,28.5,66.03,0.0
2018,3,30,6,30,132.0,37.0,0.7,14.0,50.0,125.28,92.15
2018,3,30,6,45,193.0,53.0,0.7,14.45,85.0,182.15,145.73
2018,3,30,7,0,254.0,69.0,0.7,14.9,120.0,258.27,210.73
2018,3,30,7,15,317.5,83.0,0.65,15.25,165.5,328.2,268.88
2018,3,30,7,30,381.0,97.0,0.6,15.6,211.0,403.79,329.14
2018,3,30,7,45,403.0,112.5,0.6,15.9,253.5,455.52,368.46
2018,3,30,8,0,425.0,128.0,0.6,16.2,296.0,507.84,406.9
2018,3,30,8,15,364.0,158.0,0.55,16.75,315.5,492.91,392.06
2018,3,30,8,30,303.0,188.0,0.5,17.3,335.0,488.23,384.88
2018,3,30,8,45,236.5,218.5,0.45,17.85,340.0,473.44,369.81
2018,3,30,9,0,170.0,249.0,0.4,18.4,345.0,435.6,338.14
2018,3,30,9,15,228.5,261.0,0.4,18.85,400.5,505.77,389.6
2018,3,30,9,30,287.0,273.0,0.4,19.3,456.0,596.25,452.23
2018,3,30,9,45,338.0,280.0,0.4,19.75,508.0,656.36,491.92
2018,3,30,10,0,389.0,287.0,0.4,20.2,560.0,716.47,530.93
2018,3,30,10,15,380.0,303.0,0.45,20.6,579.0,725.96,534.94
2018,3,30,10,30,371.0,319.0,0.5,21.0,598.0,733.28,538.28
2018,3,30,10,45,337.5,342.5,0.5,21.35,602.0,722.15,528.14
2018,3,30,11,0,304.0,366.0,0.5,21.7,606.0,708.95,516.99
2018,3,30,11,15,299.5,374.5,0.5,22.0,615.0,706.67,514.31
2018,3,30,11,30,295.0,383.0,0.5,22.3,624.0,702.78,510.52
2018,3,30,11,45,315.5,379.0,0.5,22.55,639.0,708.33,513.98
2018,3,30,12,0,336.0,375.0,0.5,22.8,654.0,711.73,515.92
2018,3,30,12,15,417.5,343.5,0.55,23.0,690.0,752.62,544.81
2018,3,30,12,30,499.0,312.0,0.6,23.2,726.0,776.63,562.11
2018,3,30,12,45,523.0,298.5,0.65,23.4,728.5,762.12,553.09
2018,3,30,13,0,547.0,285.0,0.7,23.6,731.0,744.24,542.19
2018,3,30,13,15,524.0,289.0,0.8,23.65,709.5,702.61,515.23
2018,3,30,13,30,501.0,293.0,0.9,23.7,688.0,660.87,487.77
2018,3,30,13,45,506.5,280.0,1.05,23.8,669.0,623.78,463.75
2018,3,30,14,0,512.0,267.0,1.2,23.9,650.0,585.02,437.52
2018,3,30,14,15,479.0,266.5,1.3,23.85,613.5,532.76,400.24
2018,3,30,14,30,446.0,266.0,1.4,23.8,577.0,482.72,363.67
2018,3,30,14,45,360.5,270.5,1.5,23.8,513.0,412.45,311.39
2018,3,30,15,0,275.0,275.0,1.6,23.8,449.0,353.54,267.07
2018,3,30,15,15,331.0,243.5,1.6,23.8,439.0,326.54,244.59
2018,3,30,15,30,387.0,212.0,1.6,23.8,429.0,293.16,215.61
2018,3,30,15,45,382.5,193.0,1.7,23.5,392.0,248.33,178.89
2018,3,30,16,0,378.0,174.0,1.8,23.2,355.0,201.45,140.83
2018,3,30,16,15,347.5,157.0,1.85,22.55,309.0,159.22,109.57
2018,3,30,16,30,317.0,140.0,1.9,21.9,263.0,118.4,83.67
2018,3,30,16,45,375.5,113.0,1.9,21.3,238.0,80.04,63.87
2018,3,30,17,0,434.0,86.0,1.9,20.7,213.0,62.67,49.08
2018,3,30,17,15,402.5,72.0,1.95,19.9,171.5,53.53,41.17
2018,3,30,17,30,371.0,58.0,2.0,19.1,130.0,43.98,32.66
2018,3,30,17,45,292.5,45.5,2.05,18.25,91.5,35.04,24.42
2018,3,30,18,0,214.0,33.0,2.1,17.4,53.0,25.82,14.67
2018,3,30,18,15,124.0,20.0,2.2,17.0,30.0,18.19,0.0
2018,3,30,18,30,34.0,7.0,2.3,16.6,7.0,6.37,0.0
2018,3,30,18,45,17.0,3.5,2.35,16.2,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,31,5,45,8.0,2.5,1.95,12.25,2.5,0.0,0.0
2018,3,31,6,0,16.0,5.0,2.0,12.4,5.0,10.49,0.0
2018,3,31,6,15,58.5,16.5,2.05,12.8,22.0,51.06,0.0
2018,3,31,6,30,101.0,28.0,2.1,13.2,39.0,93.48,69.16
2018,3,31,6,45,50.5,39.5,2.15,13.6,45.0,74.58,57.48
2018,3,31,7,0,0.0,51.0,2.2,14.0,51.0,46.17,33.68
2018,3,31,7,15,3.5,71.5,2.2,14.3,72.5,68.82,53.28
2018,3,31,7,30,7.0,92.0,2.2,14.6,94.0,91.61,72.72
2018,3,31,7,45,15.5,120.0,2.15,14.85,126.0,126.71,102.32
2018,3,31,8,0,24.0,148.0,2.1,15.1,158.0,162.38,131.82
2018,3,31,8,15,24.5,165.5,2.1,15.5,176.5,180.02,145.67
2018,3,31,8,30,25.0,183.0,2.1,15.9,195.0,197.66,159.33
2018,3,31,8,45,36.0,208.0,2.1,16.25,227.5,248.42,199.75
2018,3,31,9,0,47.0,233.0,2.1,16.6,260.0,285.69,228.61
2018,3,31,9,15,69.5,260.5,2.1,16.95,303.5,337.01,268.41
2018,3,31,9,30,92.0,288.0,2.1,17.3,347.0,388.86,307.74
2018,3,31,9,45,117.5,310.0,2.1,17.65,390.0,455.78,357.63
2018,3,31,10,0,143.0,332.0,2.1,18.0,433.0,504.57,393.04
2018,3,31,10,15,145.5,345.0,2.15,18.3,451.5,519.5,402.73
2018,3,31,10,30,148.0,358.0,2.2,18.6,470.0,533.63,412.05
2018,3,31,10,45,139.0,370.5,2.25,18.9,478.0,534.74,411.48
2018,3,31,11,0,130.0,383.0,2.3,19.2,486.0,534.97,410.43
2018,3,31,11,15,163.0,393.5,2.4,19.4,525.5,574.02,439.36
2018,3,31,11,30,196.0,404.0,2.5,19.6,565.0,611.33,466.52
2018,3,31,11,45,242.5,394.5,2.6,19.8,595.5,653.64,497.52
2018,3,31,12,0,289.0,385.0,2.7,20.0,626.0,677.2,515.15
2018,3,31,12,15,446.5,329.0,2.75,20.0,701.0,764.7,580.98
2018,3,31,12,30,604.0,273.0,2.8,20.0,776.0,833.57,632.12
2018,3,31,12,45,660.5,242.0,2.9,20.05,787.0,827.94,629.4
2018,3,31,13,0,717.0,211.0,3.0,20.1,798.0,815.76,622.53
2018,3,31,13,15,693.5,215.0,3.05,20.0,774.0,767.85,588.59
2018,3,31,13,30,670.0,219.0,3.1,19.9,750.0,719.4,553.89
2018,3,31,13,45,613.0,234.5,3.2,19.8,709.0,657.89,508.71
2018,3,31,14,0,556.0,250.0,3.3,19.7,668.0,597.67,463.69
2018,3,31,14,15,524.0,249.0,3.35,19.5,630.0,543.63,422.83
2018,3,31,14,30,492.0,248.0,3.4,19.3,592.0,491.61,382.61
2018,3,31,14,45,532.5,219.5,3.4,19.1,574.0,453.68,352.29
2018,3,31,15,0,573.0,191.0,3.4,18.9,556.0,410.78,316.56
2018,3,31,15,15,560.0,180.0,3.4,18.9,516.5,357.84,271.89
2018,3,31,15,30,547.0,169.0,3.4,18.9,477.0,305.9,227.23
2018,3,31,15,45,448.5,172.5,3.45,18.3,410.5,246.0,179.38
2018,3,31,16,0,350.0,176.0,3.5,17.7,344.0,200.49,144.9
2018,3,31,16,15,298.0,161.5,3.45,17.2,293.5,156.73,112.26
2018,3,31,16,30,246.0,147.0,3.4,16.7,243.0,119.69,88.5
2018,3,31,16,45,287.0,124.0,3.4,16.25,220.5,91.5,75.28
2018,3,31,17,0,328.0,101.0,3.4,15.8,198.0,72.87,59.09
2018,3,31,17,15,277.5,85.0,3.35,15.2,156.0,62.53,49.95
2018,3,31,17,30,227.0,69.0,3.3,14.6,114.0,53.69,41.86
2018,3,31,17,45,153.5,52.0,3.25,14.0,78.5,40.97,30.08
2018,3,31,18,0,80.0,35.0,3.2,13.4,43.0,27.95,16.97
2018,3,31,18,15,49.0,21.0,3.2,13.1,25.0,17.3,0.0
2018,3,31,18,30,18.0,7.0,3.2,12.8,7.0,6.37,0.0
2018,3,31,18,45,9.0,3.5,3.2,12.5,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,1,5,45,27.0,5.0,3.25,10.75,5.5,0.0,0.0
2018,4,1,6,0,54.0,10.0,3.3,11.0,11.0,29.25,0.0
2018,4,1,6,15,171.5,25.5,3.4,11.45,42.0,122.0,23.23
2018,4,1,6,30,289.0,41.0,3.5,11.9,73.0,216.61,168.49
2018,4,1,6,45,291.5,55.0,3.6,12.35,102.0,249.11,204.21
2018,4,1,7,0,294.0,69.0,3.7,12.8,131.0,282.07,235.53
2018,4,1,7,15,270.0,92.5,3.65,13.15,161.5,296.57,249.33
2018,4,1,7,30,246.0,116.0,3.6,13.5,192.0,320.24,268.98
2018,4,1,7,45,268.0,135.5,3.55,13.9,232.0,369.49,309.22
2018,4,1,8,0,290.0,155.0,3.5,14.3,272.0,419.73,348.98
2018,4,1,8,15,312.0,173.5,3.45,14.7,314.5,469.44,387.24
2018,4,1,8,30,334.0,192.0,3.4,15.1,357.0,519.59,424.87
2018,4,1,8,45,351.0,209.5,3.4,15.55,398.0,564.19,457.3
2018,4,1,9,0,368.0,227.0,3.4,16.0,439.0,608.32,488.74
2018,4,1,9,15,383.0,242.0,3.4,16.35,477.0,646.84,515.62
2018,4,1,9,30,398.0,257.0,3.4,16.7,515.0,684.31,541.34
2018,4,1,9,45,413.0,268.5,3.4,17.05,549.5,734.08,575.34
2018,4,1,10,0,428.0,280.0,3.4,17.4,584.0,764.71,595.37
2018,4,1,10,15,444.0,286.0,3.5,17.6,613.0,788.47,611.45
2018,4,1,10,30,460.0,292.0,3.6,17.8,642.0,810.13,626.03
2018,4,1,10,45,472.0,297.0,3.7,18.05,665.5,824.34,635.19
2018,4,1,11,0,484.0,302.0,3.8,18.3,689.0,836.04,642.67
2018,4,1,11,15,489.0,307.5,3.9,18.45,705.0,838.63,643.89
2018,4,1,11,30,494.0,313.0,4.0,18.6,721.0,838.58,643.38
2018,4,1,11,45,531.0,300.5,4.1,18.7,742.5,848.43,651.13
2018,4,1,12,0,568.0,288.0,4.2,18.8,764.0,854.62,656.22
2018,4,1,12,15,641.0,254.5,4.35,18.85,791.5,872.43,670.91
2018,4,1,12,30,714.0,221.0,4.5,18.9,819.0,881.44,679.67
2018,4,1,12,45,717.0,216.5,4.6,18.95,811.5,851.51,658.74
2018,4,1,13,0,720.0,212.0,4.7,19.0,804.0,818.78,635.74
2018,4,1,13,15,725.0,203.5,4.85,18.95,790.0,781.13,609.42
2018,4,1,13,30,730.0,195.0,5.0,18.9,776.0,740.86,580.55
2018,4,1,13,45,763.0,173.5,5.15,18.8,764.5,705.29,555.04
2018,4,1,14,0,796.0,152.0,5.3,18.7,753.0,664.51,524.65
2018,4,1,14,15,843.5,126.5,5.4,18.55,740.5,624.94,494.0
2018,4,1,14,30,891.0,101.0,5.5,18.4,728.0,578.83,456.84
2018,4,1,14,45,879.0,99.0,5.6,18.25,690.0,519.38,407.4
2018,4,1,15,0,867.0,97.0,5.7,18.1,652.0,459.5,356.06
2018,4,1,15,15,850.0,95.0,5.7,18.1,608.5,394.87,299.27
2018,4,1,15,30,833.0,93.0,5.7,18.1,565.0,333.08,243.61
2018,4,1,15,45,792.0,92.5,5.9,17.5,510.5,267.91,186.37
2018,4,1,16,0,751.0,92.0,6.1,16.9,456.0,207.14,134.23
2018,4,1,16,15,707.0,88.0,6.05,16.45,401.0,143.12,84.09
2018,4,1,16,30,663.0,84.0,6.0,16.0,346.0,88.7,51.86
2018,4,1,16,45,637.0,77.5,6.0,15.55,300.0,55.35,43.64
2018,4,1,17,0,611.0,71.0,6.0,15.1,254.0,52.27,41.02
2018,4,1,17,15,549.0,64.5,5.95,14.6,205.0,48.9,38.0
2018,4,1,17,30,487.0,58.0,5.9,14.1,156.0,45.52,34.75
2018,4,1,17,45,378.0,48.0,5.85,13.6,110.5,38.8,28.28
2018,4,1,18,0,269.0,38.0,5.8,13.1,65.0,29.8,18.76
2018,4,1,18,15,157.0,23.5,5.8,12.9,37.0,18.69,0.0
2018,4,1,18,30,45.0,9.0,5.8,12.7,9.0,8.19,0.0
2018,4,1,18,45,22.5,4.5,5.75,12.5,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.85,11.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.9,10.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.95,10.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,5.05,10.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,5.05,10.9,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,2,5,45,24.0,5.5,4.95,11.4,6.0,0.0,0.0
2018,4,2,6,0,48.0,11.0,5.0,11.6,12.0,28.0,0.0
2018,4,2,6,15,136.5,27.5,5.15,11.9,41.0,111.13,39.98
2018,4,2,6,30,225.0,44.0,5.3,12.2,70.0,189.28,148.42
2018,4,2,6,45,294.5,57.0,5.45,12.5,109.5,253.39,208.97
2018,4,2,7,0,364.0,70.0,5.6,12.8,149.0,325.31,273.52
2018,4,2,7,15,311.5,92.5,5.6,13.15,173.0,336.66,284.45
2018,4,2,7,30,259.0,115.0,5.6,13.5,197.0,327.77,277.05
2018,4,2,7,45,267.5,137.0,5.65,13.8,234.5,370.87,312.63
2018,4,2,8,0,276.0,159.0,5.7,14.1,272.0,413.64,346.85
2018,4,2,8,15,299.5,177.5,5.6,14.45,314.5,463.98,386.53
2018,4,2,8,30,323.0,196.0,5.5,14.8,357.0,514.92,425.74
2018,4,2,8,45,380.5,202.5,5.45,15.15,410.0,582.02,477.93
2018,4,2,9,0,438.0,209.0,5.4,15.5,463.0,669.63,544.2
2018,4,2,9,15,521.5,198.0,5.3,15.75,522.0,745.7,601.46
2018,4,2,9,30,605.0,187.0,5.2,16.0,581.0,830.69,663.32
2018,4,2,9,45,556.5,219.0,5.15,16.3,597.5,820.36,651.71
2018,4,2,10,0,508.0,251.0,5.1,16.6,614.0,812.76,642.18
2018,4,2,10,15,503.0,264.5,5.0,16.8,636.5,824.42,648.22
2018,4,2,10,30,498.0,278.0,4.9,17.0,659.0,833.34,652.18
2018,4,2,10,45,509.0,284.5,4.8,17.2,684.0,848.21,660.99
2018,4,2,11,0,520.0,291.0,4.7,17.4,709.0,860.41,667.82
2018,4,2,11,15,519.0,299.5,4.6,17.55,723.0,859.93,665.5
2018,4,2,11,30,518.0,308.0,4.5,17.7,737.0,856.73,661.42
2018,4,2,11,45,523.5,310.0,4.45,17.9,747.0,850.55,655.82
2018,4,2,12,0,529.0,312.0,4.4,18.1,757.0,841.65,648.39
2018,4,2,12,15,540.0,308.0,4.4,18.2,762.0,829.16,639.31
2018,4,2,12,30,551.0,304.0,4.4,18.3,767.0,813.85,628.23
2018,4,2,12,45,551.0,300.0,4.4,18.4,759.0,786.25,608.14
2018,4,2,13,0,551.0,296.0,4.4,18.5,751.0,756.61,586.51
2018,4,2,13,15,550.0,287.5,4.4,18.45,734.5,720.07,560.07
2018,4,2,13,30,549.0,279.0,4.4,18.4,718.0,681.96,532.12
2018,4,2,13,45,608.5,242.0,4.45,18.4,715.0,660.44,517.22
2018,4,2,14,0,668.0,205.0,4.5,18.4,712.0,630.64,495.33
2018,4,2,14,15,771.0,154.0,4.45,18.3,716.0,606.28,476.74
2018,4,2,14,30,874.0,103.0,4.4,18.2,720.0,571.15,448.32
2018,4,2,14,45,860.0,101.5,4.4,18.15,682.0,512.1,399.4
2018,4,2,15,0,846.0,100.0,4.4,18.1,644.0,450.88,347.44
2018,4,2,15,15,829.0,98.0,4.4,18.1,601.0,389.52,293.87
2018,4,2,15,30,812.0,96.0,4.4,18.1,558.0,329.0,239.85
2018,4,2,15,45,791.0,92.0,4.3,17.7,510.5,266.94,184.69
2018,4,2,16,0,770.0,88.0,4.2,17.3,463.0,206.84,132.48
2018,4,2,16,15,735.5,84.5,4.2,16.9,411.5,147.86,86.48
2018,4,2,16,30,701.0,81.0,4.2,16.5,360.0,88.0,50.14
2018,4,2,16,45,652.5,75.0,4.2,16.1,306.0,53.41,41.82
2018,4,2,17,0,604.0,69.0,4.2,15.7,252.0,50.51,39.37
2018,4,2,17,15,534.5,62.0,4.15,15.05,201.0,46.62,35.92
2018,4,2,17,30,465.0,55.0,4.1,14.4,150.0,42.65,32.21
2018,4,2,17,45,364.5,47.0,4.05,13.75,108.0,37.68,27.34
2018,4,2,18,0,264.0,39.0,4.0,13.1,66.0,30.54,19.63
2018,4,2,18,15,154.5,24.0,3.9,12.75,37.5,19.06,0.0
2018,4,2,18,30,45.0,9.0,3.8,12.4,9.0,8.19,0.0
2018,4,2,18,45,22.5,4.5,3.65,12.1,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,3,5,45,34.0,8.5,2.45,9.7,9.0,0.0,0.0
