Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,13,4,45,3.5,2.0,2.5,12.4,2.0,0.0,0.0
2018,5,13,5,0,7.0,4.0,2.6,12.5,4.0,0.0,0.0
2018,5,13,5,15,50.0,17.5,2.7,12.75,21.0,28.43,0.0
2018,5,13,5,30,93.0,31.0,2.8,13.0,38.0,72.64,42.21
2018,5,13,5,45,186.5,46.0,2.95,13.2,74.0,136.87,104.11
2018,5,13,6,0,280.0,61.0,3.1,13.4,110.0,204.2,163.37
2018,5,13,6,15,272.5,76.5,3.1,13.55,137.5,233.98,191.67
2018,5,13,6,30,265.0,92.0,3.1,13.7,165.0,251.92,208.94
2018,5,13,6,45,243.0,117.0,3.15,13.9,194.5,281.02,233.83
2018,5,13,7,0,221.0,142.0,3.2,14.1,224.0,307.02,255.0
2018,5,13,7,15,205.5,163.0,3.15,14.35,248.0,317.86,263.21
2018,5,13,7,30,190.0,184.0,3.1,14.6,272.0,337.69,278.09
2018,5,13,7,45,138.0,209.0,3.05,14.85,277.0,331.94,271.07
2018,5,13,8,0,86.0,234.0,3.0,15.1,282.0,307.45,249.03
2018,5,13,8,15,101.0,257.5,2.95,15.4,318.5,346.85,279.64
2018,5,13,8,30,116.0,281.0,2.9,15.7,355.0,402.1,321.68
2018,5,13,8,45,153.5,304.5,2.9,16.05,409.5,463.46,368.33
2018,5,13,9,0,191.0,328.0,2.9,16.4,464.0,526.05,414.88
2018,5,13,9,15,253.5,332.0,2.9,16.65,523.0,608.53,476.09
2018,5,13,9,30,316.0,336.0,2.9,16.9,582.0,676.0,525.07
2018,5,13,9,45,363.5,339.0,2.95,17.2,633.5,728.14,562.0
2018,5,13,10,0,411.0,342.0,3.0,17.5,685.0,794.69,608.28
2018,5,13,10,15,448.5,339.5,3.05,17.65,725.0,829.65,632.28
2018,5,13,10,30,486.0,337.0,3.1,17.8,765.0,862.64,654.98
2018,5,13,10,45,452.5,358.5,3.15,18.0,764.0,845.96,641.18
2018,5,13,11,0,419.0,380.0,3.2,18.2,763.0,826.74,626.07
2018,5,13,11,15,400.0,395.0,3.25,18.3,764.5,813.41,615.82
2018,5,13,11,30,381.0,410.0,3.3,18.4,766.0,788.28,597.53
2018,5,13,11,45,387.5,409.0,3.35,18.5,773.0,781.4,592.77
2018,5,13,12,0,394.0,408.0,3.4,18.6,780.0,772.5,586.49
2018,5,13,12,15,404.5,402.5,3.45,18.6,783.5,768.13,583.65
2018,5,13,12,30,415.0,397.0,3.5,18.6,787.0,753.53,573.7
2018,5,13,12,45,423.0,388.5,3.55,18.55,782.5,732.0,558.94
2018,5,13,13,0,431.0,380.0,3.6,18.5,778.0,708.62,542.71
2018,5,13,13,15,417.5,378.5,3.6,18.45,758.0,672.87,516.73
2018,5,13,13,30,404.0,377.0,3.6,18.4,738.0,636.96,490.4
2018,5,13,13,45,482.0,326.5,3.6,18.3,746.0,622.72,481.53
2018,5,13,14,0,560.0,276.0,3.6,18.2,754.0,600.74,466.08
2018,5,13,14,15,694.5,204.0,3.65,18.05,775.0,585.49,455.35
2018,5,13,14,30,829.0,132.0,3.7,17.9,796.0,557.64,433.31
2018,5,13,14,45,819.5,129.0,3.7,17.75,760.0,502.68,388.26
2018,5,13,15,0,810.0,126.0,3.7,17.6,724.0,447.38,341.68
2018,5,13,15,15,795.0,123.0,3.7,17.6,682.0,389.97,292.06
2018,5,13,15,30,780.0,120.0,3.7,17.6,640.0,333.33,242.08
2018,5,13,15,45,763.0,116.5,3.7,17.15,595.0,276.83,192.35
2018,5,13,16,0,746.0,113.0,3.7,16.7,550.0,221.86,144.89
2018,5,13,16,15,723.5,108.0,3.65,16.45,501.5,160.84,96.36
2018,5,13,16,30,701.0,103.0,3.6,16.2,453.0,107.88,62.95
2018,5,13,16,45,670.5,97.5,3.6,15.9,403.0,65.16,51.9
2018,5,13,17,0,640.0,92.0,3.6,15.6,353.0,63.4,50.62
2018,5,13,17,15,596.0,86.0,3.55,15.25,302.5,61.05,48.74
2018,5,13,17,30,552.0,80.0,3.5,14.9,252.0,58.59,46.68
2018,5,13,17,45,490.5,72.0,3.45,14.6,204.0,54.29,42.84
2018,5,13,18,0,429.0,64.0,3.4,14.3,156.0,49.83,38.68
2018,5,13,18,15,339.5,53.5,3.3,14.0,114.0,40.96,30.39
2018,5,13,18,30,250.0,43.0,3.2,13.7,72.0,33.42,22.84
2018,5,13,18,45,155.0,28.5,3.1,13.4,44.0,22.45,7.25
2018,5,13,19,0,60.0,14.0,3.0,13.1,16.0,12.73,0.0
2018,5,13,19,15,30.0,7.0,3.0,13.0,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.35,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.4,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,2.35,11.55,3.5,3.18,0.0
2018,5,14,5,30,0.0,6.0,2.3,11.7,6.0,5.26,0.0
2018,5,14,5,45,0.0,10.5,2.25,11.8,10.5,9.21,2.05
2018,5,14,6,0,0.0,15.0,2.2,11.9,15.0,13.18,5.63
2018,5,14,6,15,0.0,20.5,2.15,12.2,20.5,18.02,9.92
2018,5,14,6,30,0.0,26.0,2.1,12.5,26.0,22.88,14.17
2018,5,14,6,45,0.0,36.5,2.05,12.75,36.5,32.16,22.19
2018,5,14,7,0,0.0,47.0,2.0,13.0,47.0,41.47,30.11
2018,5,14,7,15,0.0,52.5,2.05,13.3,52.5,46.35,34.15
2018,5,14,7,30,0.0,58.0,2.1,13.6,58.0,51.24,38.14
2018,5,14,7,45,0.0,66.0,2.1,13.9,66.0,58.36,43.97
2018,5,14,8,0,0.0,74.0,2.1,14.2,74.0,65.5,49.74
2018,5,14,8,15,0.0,84.5,2.2,14.5,84.5,74.87,57.33
2018,5,14,8,30,0.0,95.0,2.3,14.8,95.0,84.3,64.89
2018,5,14,8,45,0.0,112.0,2.4,15.1,112.0,99.99,77.55
2018,5,14,9,0,0.0,129.0,2.5,15.4,129.0,115.74,90.12
2018,5,14,9,15,2.0,153.0,2.6,15.65,154.5,140.01,109.6
2018,5,14,9,30,4.0,177.0,2.7,15.9,180.0,164.43,128.97
2018,5,14,9,45,7.0,202.5,2.8,16.15,208.0,191.34,150.2
2018,5,14,10,0,10.0,228.0,2.9,16.4,236.0,218.3,171.24
2018,5,14,10,15,10.5,234.5,3.0,16.55,243.5,224.64,175.89
2018,5,14,10,30,11.0,241.0,3.1,16.7,251.0,230.92,180.54
2018,5,14,10,45,11.5,246.0,3.25,16.85,256.5,235.7,184.07
2018,5,14,11,0,12.0,251.0,3.4,17.0,262.0,240.39,187.54
2018,5,14,11,15,14.0,272.5,3.45,17.1,285.5,261.89,204.16
2018,5,14,11,30,16.0,294.0,3.5,17.2,309.0,283.11,220.44
2018,5,14,11,45,17.0,305.5,3.55,17.25,321.5,293.72,228.5
2018,5,14,12,0,18.0,317.0,3.6,17.3,334.0,304.06,236.38
2018,5,14,12,15,23.0,340.5,3.65,17.3,362.0,337.41,262.08
2018,5,14,12,30,28.0,364.0,3.7,17.3,390.0,360.61,279.84
2018,5,14,12,45,37.0,378.5,3.75,17.3,413.0,377.81,293.2
2018,5,14,13,0,46.0,393.0,3.8,17.3,436.0,393.78,305.59
2018,5,14,13,15,67.0,407.0,3.85,17.25,468.0,417.16,323.97
2018,5,14,13,30,88.0,421.0,3.9,17.2,500.0,438.01,340.27
2018,5,14,13,45,179.0,393.5,3.9,17.1,548.5,469.91,366.39
2018,5,14,14,0,270.0,366.0,3.9,17.0,597.0,490.76,383.36
2018,5,14,14,15,393.0,311.5,3.95,16.85,634.0,498.27,390.09
2018,5,14,14,30,516.0,257.0,4.0,16.7,671.0,493.17,385.86
2018,5,14,14,45,563.0,227.5,4.0,16.6,660.0,458.56,357.22
2018,5,14,15,0,610.0,198.0,4.0,16.5,649.0,418.38,322.91
2018,5,14,15,15,658.0,172.0,4.0,16.5,633.5,375.64,284.75
2018,5,14,15,30,706.0,146.0,4.0,16.5,618.0,327.06,240.31
2018,5,14,15,45,689.5,139.0,4.0,16.1,573.0,271.57,191.65
2018,5,14,16,0,673.0,132.0,4.0,15.7,528.0,217.7,145.23
2018,5,14,16,15,645.5,127.5,4.0,15.4,480.5,166.17,104.52
2018,5,14,16,30,618.0,123.0,4.0,15.1,433.0,117.98,74.05
2018,5,14,16,45,537.0,124.0,4.0,14.85,372.5,83.55,68.28
2018,5,14,17,0,456.0,125.0,4.0,14.6,312.0,86.12,70.86
2018,5,14,17,15,379.5,116.5,4.0,14.25,257.5,81.7,67.22
2018,5,14,17,30,303.0,108.0,4.0,13.9,203.0,81.1,66.86
2018,5,14,17,45,265.5,91.5,3.95,13.6,164.0,69.75,56.77
2018,5,14,18,0,228.0,75.0,3.9,13.3,125.0,58.01,46.11
2018,5,14,18,15,174.0,59.0,3.8,13.05,91.0,46.22,35.17
2018,5,14,18,30,120.0,43.0,3.7,12.8,57.0,34.13,23.63
2018,5,14,18,45,74.0,28.0,3.65,12.5,35.5,22.51,8.36
2018,5,14,19,0,28.0,13.0,3.6,12.2,14.0,11.82,0.0
2018,5,14,19,15,14.0,6.5,3.55,12.15,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.25,11.45,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.2,11.5,1.0,0.91,0.0
2018,5,15,5,15,0.0,4.5,2.3,11.85,4.5,4.09,0.0
2018,5,15,5,30,0.0,8.0,2.4,12.2,8.0,7.02,0.0
2018,5,15,5,45,0.0,14.0,2.45,12.5,14.0,12.3,4.62
2018,5,15,6,0,0.0,20.0,2.5,12.8,20.0,17.58,9.35
2018,5,15,6,15,0.0,28.5,2.45,13.05,28.5,25.09,15.95
2018,5,15,6,30,0.0,37.0,2.4,13.3,37.0,32.6,22.49
2018,5,15,6,45,1.0,64.0,2.35,13.55,64.5,57.15,43.53
2018,5,15,7,0,2.0,91.0,2.3,13.8,92.0,83.41,65.73
2018,5,15,7,15,2.0,109.0,2.3,14.05,110.0,100.45,79.81
2018,5,15,7,30,2.0,127.0,2.3,14.3,128.0,117.49,93.68
2018,5,15,7,45,8.0,155.5,2.25,14.55,160.0,149.66,120.04
2018,5,15,8,0,14.0,184.0,2.2,14.8,192.0,182.37,146.37
2018,5,15,8,15,16.5,204.5,2.25,15.05,214.5,204.4,163.61
2018,5,15,8,30,19.0,225.0,2.3,15.3,237.0,226.52,180.75
2018,5,15,8,45,28.5,251.0,2.3,15.55,270.5,274.72,218.53
2018,5,15,9,0,38.0,277.0,2.3,15.8,304.0,310.45,245.88
2018,5,15,9,15,44.0,301.0,2.4,16.05,334.0,340.82,268.74
2018,5,15,9,30,50.0,325.0,2.5,16.3,364.0,371.07,291.31
2018,5,15,9,45,71.5,358.0,2.6,16.5,416.5,425.98,332.94
2018,5,15,10,0,93.0,391.0,2.7,16.7,469.0,480.78,373.73
2018,5,15,10,15,98.5,407.5,2.8,16.9,492.5,501.6,388.41
2018,5,15,10,30,104.0,424.0,2.9,17.1,516.0,521.79,402.76
2018,5,15,10,45,107.0,434.5,3.0,17.25,531.0,532.52,410.17
2018,5,15,11,0,110.0,445.0,3.1,17.4,546.0,557.26,427.78
2018,5,15,11,15,131.5,455.0,3.2,17.5,577.5,583.35,447.11
2018,5,15,11,30,153.0,465.0,3.3,17.6,609.0,607.9,465.22
2018,5,15,11,45,238.5,439.0,3.4,17.7,664.5,667.5,510.74
2018,5,15,12,0,324.0,413.0,3.5,17.8,720.0,710.99,544.09
2018,5,15,12,15,348.0,399.0,3.6,17.85,728.0,705.32,540.63
2018,5,15,12,30,372.0,385.0,3.7,17.9,736.0,697.3,535.73
2018,5,15,12,45,317.5,407.5,3.8,17.9,705.0,654.02,503.1
2018,5,15,13,0,263.0,430.0,3.9,17.9,674.0,612.45,471.65
2018,5,15,13,15,286.0,414.5,3.95,17.8,675.0,599.47,463.15
2018,5,15,13,30,309.0,399.0,4.0,17.7,676.0,584.19,452.58
2018,5,15,13,45,502.5,302.0,4.05,17.65,738.5,615.32,479.32
2018,5,15,14,0,696.0,205.0,4.1,17.6,801.0,626.19,489.38
2018,5,15,14,15,772.0,161.5,4.15,17.4,800.5,595.61,465.93
2018,5,15,14,30,848.0,118.0,4.2,17.2,800.0,557.24,435.25
2018,5,15,14,45,839.0,115.5,4.25,17.05,764.0,503.19,390.65
2018,5,15,15,0,830.0,113.0,4.3,16.9,728.0,445.2,341.67
2018,5,15,15,15,816.0,110.5,4.3,16.9,686.5,387.69,291.44
2018,5,15,15,30,802.0,108.0,4.3,16.9,645.0,330.79,240.7
2018,5,15,15,45,787.0,104.5,4.25,16.4,600.5,273.71,189.92
2018,5,15,16,0,772.0,101.0,4.2,15.9,556.0,217.86,141.17
2018,5,15,16,15,753.0,97.0,4.15,15.65,509.0,162.59,96.8
2018,5,15,16,30,734.0,93.0,4.1,15.4,462.0,109.51,63.08
2018,5,15,16,45,707.0,87.5,4.05,15.15,412.0,58.24,45.96
2018,5,15,17,0,680.0,82.0,4.0,14.9,362.0,56.18,44.36
2018,5,15,17,15,641.5,76.5,3.95,14.65,312.0,53.89,42.49
2018,5,15,17,30,603.0,71.0,3.9,14.4,262.0,51.48,40.45
2018,5,15,17,45,506.0,67.5,3.85,14.2,208.0,50.34,39.42
2018,5,15,18,0,409.0,64.0,3.8,14.0,154.0,48.15,37.26
2018,5,15,18,15,240.0,53.5,3.7,13.75,103.0,40.57,30.14
2018,5,15,18,30,71.0,43.0,3.6,13.5,52.0,35.13,24.5
2018,5,15,18,45,46.5,27.0,3.45,13.3,32.0,22.42,9.1
2018,5,15,19,0,22.0,11.0,3.3,13.1,12.0,10.01,0.0
2018,5,15,19,15,11.0,5.5,3.2,13.0,6.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.65,11.7,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.6,11.8,7.0,6.37,0.0
2018,5,16,5,15,135.0,20.5,2.75,12.2,30.5,52.53,0.0
2018,5,16,5,30,234.0,34.0,2.9,12.6,54.0,127.22,83.01
2018,5,16,5,45,337.0,43.0,3.0,13.0,93.5,189.27,145.17
2018,5,16,6,0,440.0,52.0,3.1,13.4,133.0,264.0,211.47
2018,5,16,6,15,405.0,68.5,3.1,13.65,161.0,287.6,235.72
2018,5,16,6,30,370.0,85.0,3.1,13.9,189.0,309.91,256.85
2018,5,16,6,45,330.0,111.5,3.1,14.15,218.0,336.14,279.21
2018,5,16,7,0,290.0,138.0,3.1,14.4,247.0,345.28,286.49
2018,5,16,7,15,292.0,159.0,3.05,14.65,282.5,383.37,316.73
2018,5,16,7,30,294.0,180.0,3.0,14.9,318.0,420.72,345.41
2018,5,16,7,45,261.5,208.0,3.0,15.15,341.0,438.63,357.37
2018,5,16,8,0,229.0,236.0,3.0,15.4,364.0,438.51,355.22
2018,5,16,8,15,225.5,258.0,3.0,15.65,393.0,466.33,375.26
2018,5,16,8,30,222.0,280.0,3.0,15.9,422.0,492.98,393.96
2018,5,16,8,45,205.0,299.0,3.0,16.1,437.5,502.85,399.46
2018,5,16,9,0,188.0,318.0,3.0,16.3,453.0,510.88,403.6
2018,5,16,9,15,262.5,326.5,3.05,16.5,526.0,609.59,477.93
2018,5,16,9,30,337.0,335.0,3.1,16.7,599.0,693.72,539.51
2018,5,16,9,45,395.0,329.0,3.15,16.9,651.0,761.94,588.08
2018,5,16,10,0,453.0,323.0,3.2,17.1,703.0,815.39,625.81
2018,5,16,10,15,426.0,345.0,3.25,17.2,711.5,810.78,620.34
2018,5,16,10,30,399.0,367.0,3.3,17.3,720.0,803.37,613.45
2018,5,16,10,45,343.0,398.0,3.35,17.45,706.0,761.31,581.47
2018,5,16,11,0,287.0,429.0,3.4,17.6,692.0,730.96,557.64
2018,5,16,11,15,276.0,441.0,3.4,17.65,697.0,724.5,552.26
2018,5,16,11,30,265.0,453.0,3.4,17.7,702.0,716.53,545.71
2018,5,16,11,45,295.5,445.0,3.35,17.75,724.0,727.24,553.73
2018,5,16,12,0,326.0,437.0,3.3,17.8,746.0,735.49,559.85
2018,5,16,12,15,383.5,416.0,3.3,17.85,778.5,753.18,573.65
2018,5,16,12,30,441.0,395.0,3.3,17.9,811.0,772.93,588.54
2018,5,16,12,45,440.0,390.0,3.3,17.9,801.5,746.16,569.34
2018,5,16,13,0,439.0,385.0,3.3,17.9,792.0,718.02,549.31
2018,5,16,13,15,437.5,376.0,3.35,17.9,775.5,684.82,525.71
2018,5,16,13,30,436.0,367.0,3.4,17.9,759.0,650.65,501.07
2018,5,16,13,45,578.5,284.5,3.5,17.85,789.5,651.13,504.35
2018,5,16,14,0,721.0,202.0,3.6,17.8,820.0,639.27,497.23
2018,5,16,14,15,738.5,184.5,3.6,17.7,798.0,594.21,462.44
2018,5,16,14,30,756.0,167.0,3.6,17.6,776.0,548.23,425.93
2018,5,16,14,45,773.5,151.0,3.65,17.55,749.5,499.22,385.79
2018,5,16,15,0,791.0,135.0,3.7,17.5,723.0,447.15,341.74
2018,5,16,15,15,801.5,123.5,3.7,17.5,690.0,393.29,294.63
2018,5,16,15,30,812.0,112.0,3.7,17.5,657.0,337.38,244.57
2018,5,16,15,45,796.5,108.0,3.75,17.1,611.5,279.2,193.2
2018,5,16,16,0,781.0,104.0,3.8,16.7,566.0,222.32,143.85
2018,5,16,16,15,760.5,99.5,3.8,16.5,517.5,165.96,98.81
2018,5,16,16,30,740.0,95.0,3.8,16.3,469.0,111.99,64.48
2018,5,16,16,45,711.0,90.5,3.75,16.05,418.5,60.26,47.55
2018,5,16,17,0,682.0,86.0,3.7,15.8,368.0,58.99,46.67
2018,5,16,17,15,641.0,80.5,3.7,15.5,317.0,56.8,44.92
2018,5,16,17,30,600.0,75.0,3.7,15.2,266.0,54.51,43.0
2018,5,16,17,45,544.0,67.5,3.7,14.9,217.0,50.42,39.37
2018,5,16,18,0,488.0,60.0,3.7,14.6,168.0,46.17,35.44
2018,5,16,18,15,401.5,51.5,3.55,14.25,125.0,40.8,30.31
2018,5,16,18,30,315.0,43.0,3.4,13.9,82.0,33.44,23.09
2018,5,16,18,45,206.0,30.0,3.3,13.55,51.0,23.62,10.62
2018,5,16,19,0,97.0,17.0,3.2,13.2,20.0,15.46,0.0
2018,5,16,19,15,48.5,8.5,3.15,13.05,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,2.65,11.8,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.7,12.0,7.0,12.23,0.0
2018,5,17,5,15,115.5,21.0,2.85,12.3,30.0,58.89,0.0
2018,5,17,5,30,201.0,35.0,3.0,12.6,53.0,117.9,78.28
2018,5,17,5,45,297.0,46.0,3.15,12.95,91.5,176.48,135.69
2018,5,17,6,0,393.0,57.0,3.3,13.3,130.0,248.93,199.82
2018,5,17,6,15,365.0,74.0,3.3,13.6,158.0,274.65,225.35
2018,5,17,6,30,337.0,91.0,3.3,13.9,186.0,298.96,247.85
2018,5,17,6,45,324.0,113.0,3.35,14.2,219.5,334.02,277.61
2018,5,17,7,0,311.0,135.0,3.4,14.5,253.0,354.81,294.71
2018,5,17,7,15,318.0,156.0,3.45,14.75,291.5,397.33,328.68
2018,5,17,7,30,325.0,177.0,3.5,15.0,330.0,439.5,361.4
2018,5,17,7,45,332.0,197.5,3.5,15.25,369.0,480.62,392.46
2018,5,17,8,0,339.0,218.0,3.5,15.5,408.0,521.11,422.38
2018,5,17,8,15,347.5,238.0,3.5,15.7,447.5,561.55,451.78
2018,5,17,8,30,356.0,258.0,3.5,15.9,487.0,601.16,480.06
2018,5,17,8,45,360.0,277.5,3.45,16.15,522.5,635.15,503.37
2018,5,17,9,0,364.0,297.0,3.4,16.4,558.0,667.75,525.33
2018,5,17,9,15,376.0,311.0,3.4,16.6,593.5,700.47,547.69
2018,5,17,9,30,388.0,325.0,3.4,16.8,629.0,731.92,568.9
2018,5,17,9,45,402.5,332.5,3.4,17.0,659.5,772.32,596.19
2018,5,17,10,0,417.0,340.0,3.4,17.2,690.0,796.24,611.78
2018,5,17,10,15,426.0,348.0,3.45,17.35,715.5,813.2,622.75
2018,5,17,10,30,435.0,356.0,3.5,17.5,741.0,827.96,632.25
2018,5,17,10,45,429.5,368.5,3.55,17.65,756.0,830.31,632.68
2018,5,17,11,0,424.0,381.0,3.6,17.8,771.0,830.24,631.6
2018,5,17,11,15,421.5,389.0,3.65,17.9,781.0,826.43,628.29
2018,5,17,11,30,419.0,397.0,3.7,18.0,791.0,820.33,623.46
2018,5,17,11,45,419.5,399.5,3.8,18.1,796.0,809.72,615.94
2018,5,17,12,0,420.0,402.0,3.9,18.2,801.0,796.99,606.96
2018,5,17,12,15,429.0,397.0,4.0,18.25,803.5,783.13,597.61
2018,5,17,12,30,438.0,392.0,4.1,18.3,806.0,767.1,586.64
2018,5,17,12,45,442.0,385.5,4.25,18.3,799.5,743.4,570.31
2018,5,17,13,0,446.0,379.0,4.4,18.3,793.0,718.02,552.79
2018,5,17,13,15,455.0,366.5,4.5,18.2,782.5,689.75,533.11
2018,5,17,13,30,464.0,354.0,4.6,18.1,772.0,659.69,511.73
2018,5,17,13,45,601.0,270.0,4.75,18.0,796.0,654.06,510.72
2018,5,17,14,0,738.0,186.0,4.9,17.9,820.0,636.12,499.24
2018,5,17,14,15,796.5,148.5,4.95,17.75,810.5,598.65,470.26
2018,5,17,14,30,855.0,111.0,5.0,17.6,801.0,555.27,435.36
2018,5,17,14,45,845.0,109.0,5.1,17.45,765.0,501.0,390.28
2018,5,17,15,0,835.0,107.0,5.2,17.3,729.0,446.3,343.46
2018,5,17,15,15,821.5,105.0,5.2,17.3,688.0,390.11,293.91
2018,5,17,15,30,808.0,103.0,5.2,17.3,647.0,329.2,239.74
2018,5,17,15,45,792.0,100.5,5.25,16.9,602.5,272.5,189.02
2018,5,17,16,0,776.0,98.0,5.3,16.5,558.0,217.11,140.44
2018,5,17,16,15,754.0,94.5,5.3,16.25,510.0,161.76,95.91
2018,5,17,16,30,732.0,91.0,5.3,16.0,462.0,108.94,62.14
2018,5,17,16,45,701.5,87.5,5.3,15.75,412.5,58.01,45.64
2018,5,17,17,0,671.0,84.0,5.3,15.5,363.0,57.37,45.29
2018,5,17,17,15,630.0,79.0,5.25,15.2,313.0,55.5,43.81
2018,5,17,17,30,589.0,74.0,5.2,14.9,263.0,53.55,42.2
2018,5,17,17,45,509.5,69.0,5.15,14.6,212.0,51.38,40.27
2018,5,17,18,0,430.0,64.0,5.1,14.3,161.0,49.3,38.26
2018,5,17,18,15,314.0,54.5,5.0,14.05,115.5,41.47,30.94
2018,5,17,18,30,198.0,45.0,4.9,13.8,70.0,34.7,24.23
2018,5,17,18,45,124.5,30.0,4.8,13.6,43.5,24.15,11.59
2018,5,17,19,0,51.0,15.0,4.7,13.4,17.0,13.64,0.0
2018,5,17,19,15,25.5,7.5,4.6,13.3,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,4,45,9.5,3.0,3.45,12.45,3.0,0.0,0.0
2018,5,18,5,0,19.0,6.0,3.5,12.5,6.0,9.17,0.0
2018,5,18,5,15,78.5,17.5,3.55,12.7,24.0,45.57,0.0
2018,5,18,5,30,138.0,29.0,3.6,12.9,42.0,90.07,59.8
2018,5,18,5,45,105.5,27.5,3.7,13.05,41.0,73.54,54.24
2018,5,18,6,0,73.0,26.0,3.8,13.2,40.0,62.52,47.23
2018,5,18,6,15,36.5,33.5,3.8,13.45,40.5,52.06,39.19
2018,5,18,6,30,0.0,41.0,3.8,13.7,41.0,36.15,25.46
2018,5,18,6,45,0.0,59.5,3.75,13.9,59.5,52.56,39.51
2018,5,18,7,0,0.0,78.0,3.7,14.1,78.0,69.36,53.69
2018,5,18,7,15,0.0,95.5,3.65,14.3,95.5,85.71,67.3
2018,5,18,7,30,0.0,113.0,3.6,14.5,113.0,102.1,80.75
2018,5,18,7,45,0.5,128.0,3.55,14.7,128.5,116.47,92.37
2018,5,18,8,0,1.0,143.0,3.5,14.9,144.0,130.88,103.9
2018,5,18,8,15,3.5,165.5,3.45,15.15,168.0,154.33,122.77
2018,5,18,8,30,6.0,188.0,3.4,15.4,192.0,177.97,141.55
2018,5,18,8,45,9.5,210.5,3.35,15.65,217.0,202.64,160.98
2018,5,18,9,0,13.0,233.0,3.3,15.9,242.0,227.45,180.31
2018,5,18,9,15,16.5,254.0,3.25,16.1,266.5,250.86,198.36
2018,5,18,9,30,20.0,275.0,3.2,16.3,291.0,274.29,216.25
2018,5,18,9,45,20.0,283.0,3.2,16.55,299.5,281.49,221.22
2018,5,18,10,0,20.0,291.0,3.2,16.8,308.0,288.63,226.18
2018,5,18,10,15,19.5,297.0,3.2,17.0,314.0,293.24,229.23
2018,5,18,10,30,19.0,303.0,3.2,17.2,320.0,297.77,232.23
2018,5,18,10,45,18.5,306.0,3.25,17.4,323.0,299.34,233.02
2018,5,18,11,0,18.0,309.0,3.3,17.6,326.0,300.82,233.79
2018,5,18,11,15,22.0,330.0,3.4,17.7,350.5,323.62,251.22
2018,5,18,11,30,26.0,351.0,3.5,17.8,375.0,358.22,277.46
2018,5,18,11,45,56.5,375.5,3.55,17.9,429.0,408.31,316.18
2018,5,18,12,0,87.0,400.0,3.6,18.0,483.0,456.35,352.79
2018,5,18,12,15,160.5,412.5,3.75,18.0,565.0,538.74,416.06
2018,5,18,12,30,234.0,425.0,3.9,18.0,647.0,612.32,471.58
2018,5,18,12,45,267.0,418.0,4.0,17.95,668.5,619.77,477.73
2018,5,18,13,0,300.0,411.0,4.1,17.9,690.0,624.2,481.89
2018,5,18,13,15,349.0,397.5,4.15,17.8,716.5,631.94,488.69
2018,5,18,13,30,398.0,384.0,4.2,17.7,743.0,635.03,491.79
2018,5,18,13,45,490.5,332.0,4.25,17.6,762.5,631.59,490.86
2018,5,18,14,0,583.0,280.0,4.3,17.5,782.0,617.55,481.42
2018,5,18,14,15,602.0,259.0,4.35,17.35,761.0,576.27,449.91
2018,5,18,14,30,621.0,238.0,4.4,17.2,740.0,532.89,415.87
2018,5,18,14,45,653.0,211.5,4.45,17.05,718.0,488.39,379.73
2018,5,18,15,0,685.0,185.0,4.5,16.9,696.0,439.72,338.79
2018,5,18,15,15,603.0,197.0,4.5,16.9,628.5,375.94,285.93
2018,5,18,15,30,521.0,209.0,4.5,16.9,561.0,320.45,239.9
2018,5,18,15,45,502.5,196.0,4.65,16.45,516.0,270.45,197.44
2018,5,18,16,0,484.0,183.0,4.8,16.0,471.0,222.57,157.25
2018,5,18,16,15,607.0,139.5,4.9,15.75,469.5,171.99,110.79
2018,5,18,16,30,730.0,96.0,5.0,15.5,468.0,113.28,65.69
2018,5,18,16,45,684.0,95.0,5.05,15.2,414.5,62.97,50.1
2018,5,18,17,0,638.0,94.0,5.1,14.9,361.0,64.31,51.53
2018,5,18,17,15,540.5,94.0,5.1,14.6,299.0,66.33,53.52
2018,5,18,17,30,443.0,94.0,5.1,14.3,237.0,67.6,54.79
2018,5,18,17,45,389.5,82.0,5.05,14.0,191.5,60.05,48.09
2018,5,18,18,0,336.0,70.0,5.0,13.7,146.0,52.18,40.93
2018,5,18,18,15,296.5,58.0,4.95,13.5,112.5,44.04,33.3
2018,5,18,18,30,257.0,46.0,4.9,13.3,79.0,35.57,25.11
2018,5,18,18,45,163.0,31.5,4.85,13.05,49.5,24.69,12.55
2018,5,18,19,0,69.0,17.0,4.8,12.8,20.0,15.46,0.0
2018,5,18,19,15,34.5,8.5,4.75,12.7,10.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,5.5,11.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,4,45,0.0,2.5,5.2,12.0,2.5,0.0,0.0
2018,5,19,5,0,0.0,5.0,5.2,12.0,5.0,4.55,0.0
2018,5,19,5,15,30.0,19.0,5.2,12.1,22.0,29.04,0.0
2018,5,19,5,30,60.0,33.0,5.2,12.2,39.0,58.41,38.11
2018,5,19,5,45,111.0,50.0,5.2,12.3,68.5,104.89,80.41
2018,5,19,6,0,162.0,67.0,5.2,12.4,98.0,151.38,121.81
2018,5,19,6,15,170.5,85.0,5.2,12.55,126.0,184.15,151.68
2018,5,19,6,30,179.0,103.0,5.2,12.7,154.0,217.49,181.28
2018,5,19,6,45,176.0,125.0,5.25,12.85,183.5,239.29,200.32
2018,5,19,7,0,173.0,147.0,5.3,13.0,213.0,269.35,225.5
2018,5,19,7,15,208.0,167.5,5.25,13.25,258.0,322.83,269.93
2018,5,19,7,30,243.0,188.0,5.2,13.5,303.0,391.6,325.7
2018,5,19,7,45,219.0,212.0,5.2,13.75,324.5,395.75,327.38
2018,5,19,8,0,195.0,236.0,5.2,14.0,346.0,409.83,336.8
2018,5,19,8,15,198.0,260.5,5.2,14.2,380.5,444.71,363.26
2018,5,19,8,30,201.0,285.0,5.2,14.4,415.0,478.91,388.76
2018,5,19,8,45,252.5,299.5,5.15,14.65,474.0,561.05,452.14
2018,5,19,9,0,304.0,314.0,5.1,14.9,533.0,629.48,503.77
2018,5,19,9,15,333.0,324.0,5.15,15.15,576.0,672.58,535.34
2018,5,19,9,30,362.0,334.0,5.2,15.4,619.0,715.31,566.38
2018,5,19,9,45,402.5,333.0,5.2,15.6,662.0,771.68,607.25
2018,5,19,10,0,443.0,332.0,5.2,15.8,705.0,812.81,636.69
2018,5,19,10,15,450.5,340.5,5.25,15.95,730.5,828.97,647.3
2018,5,19,10,30,458.0,349.0,5.3,16.1,756.0,842.83,656.4
2018,5,19,10,45,439.0,365.0,5.35,16.25,762.0,835.18,649.29
2018,5,19,11,0,420.0,381.0,5.4,16.4,768.0,825.1,640.62
2018,5,19,11,15,426.5,386.5,5.45,16.5,784.0,827.8,642.21
2018,5,19,11,30,433.0,392.0,5.5,16.6,800.0,828.05,642.01
2018,5,19,11,45,438.5,392.5,5.55,16.65,808.0,820.18,636.22
2018,5,19,12,0,444.0,393.0,5.6,16.7,816.0,809.97,628.81
2018,5,19,12,15,446.5,391.5,5.65,16.7,816.0,792.96,616.55
2018,5,19,12,30,449.0,390.0,5.7,16.7,816.0,773.99,602.83
2018,5,19,12,45,457.5,383.5,5.75,16.7,813.5,753.82,588.35
2018,5,19,13,0,466.0,377.0,5.8,16.7,811.0,731.62,572.22
2018,5,19,13,15,478.5,364.0,5.85,16.65,802.5,704.95,552.85
2018,5,19,13,30,491.0,351.0,5.9,16.6,794.0,676.15,531.58
2018,5,19,13,45,609.5,279.5,5.9,16.5,814.5,667.28,527.01
2018,5,19,14,0,728.0,208.0,5.9,16.4,835.0,648.32,513.67
2018,5,19,14,15,774.5,177.5,5.95,16.3,823.5,610.28,483.61
2018,5,19,14,30,821.0,147.0,6.0,16.2,812.0,566.07,447.55
2018,5,19,14,45,806.5,146.0,6.0,16.1,774.5,511.1,401.35
2018,5,19,15,0,792.0,145.0,6.0,16.0,737.0,456.33,354.15
2018,5,19,15,15,776.5,142.0,6.0,16.0,695.5,400.03,304.55
2018,5,19,15,30,761.0,139.0,6.0,16.0,654.0,339.69,250.95
2018,5,19,15,45,735.0,138.0,6.0,15.65,607.0,283.57,201.13
2018,5,19,16,0,709.0,137.0,6.0,15.3,560.0,230.02,154.58
2018,5,19,16,15,669.5,135.0,6.0,15.0,507.5,176.87,112.49
2018,5,19,16,30,630.0,133.0,6.0,14.7,455.0,128.49,81.69
2018,5,19,16,45,589.5,128.0,5.95,14.4,404.5,86.22,70.74
2018,5,19,17,0,549.0,123.0,5.9,14.1,354.0,85.03,70.02
2018,5,19,17,15,509.0,115.0,5.9,13.8,307.0,81.09,66.8
2018,5,19,17,30,469.0,107.0,5.9,13.5,260.0,76.95,63.29
2018,5,19,17,45,382.0,94.0,5.85,13.15,204.5,68.71,55.99
2018,5,19,18,0,295.0,81.0,5.8,12.8,149.0,60.18,48.22
2018,5,19,18,15,169.5,55.0,5.7,12.65,92.0,43.42,32.89
2018,5,19,18,30,44.0,29.0,5.6,12.5,35.0,24.88,15.98
2018,5,19,18,45,25.0,19.0,5.5,12.3,22.0,16.49,6.84
2018,5,19,19,0,6.0,9.0,5.4,12.1,9.0,8.19,0.0
2018,5,19,19,15,3.0,4.5,5.35,12.05,4.5,4.09,0.0
2018,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.5,5.1,11.95,1.5,0.0,0.0
2018,5,20,5,0,0.0,3.0,5.1,12.0,3.0,2.73,0.0
2018,5,20,5,15,9.0,13.0,5.15,12.1,14.0,13.97,0.0
2018,5,20,5,30,18.0,23.0,5.2,12.2,25.0,27.09,15.08
2018,5,20,5,45,53.0,44.0,5.2,12.3,53.5,69.0,51.47
2018,5,20,6,0,88.0,65.0,5.2,12.4,82.0,109.86,87.36
2018,5,20,6,15,66.0,70.0,5.2,12.5,85.0,107.37,86.62
2018,5,20,6,30,44.0,75.0,5.2,12.6,88.0,95.74,77.19
2018,5,20,6,45,46.0,108.5,5.2,12.7,124.0,134.4,110.3
2018,5,20,7,0,48.0,142.0,5.2,12.8,160.0,173.42,143.12
2018,5,20,7,15,117.0,168.0,5.15,12.9,221.5,260.87,217.23
2018,5,20,7,30,186.0,194.0,5.1,13.0,283.0,343.93,286.31
2018,5,20,7,45,247.0,210.5,5.1,13.1,342.0,428.71,355.18
2018,5,20,8,0,308.0,227.0,5.1,13.2,401.0,504.89,415.94
2018,5,20,8,15,350.0,238.0,5.05,13.3,452.0,562.29,460.42
2018,5,20,8,30,392.0,249.0,5.0,13.4,503.0,621.28,505.39
2018,5,20,8,45,408.0,262.5,5.0,13.45,542.5,676.09,545.67
2018,5,20,9,0,424.0,276.0,5.0,13.5,582.0,714.83,573.61
2018,5,20,9,15,450.5,281.5,5.0,13.65,622.5,754.0,601.85
2018,5,20,9,30,477.0,287.0,5.0,13.8,663.0,792.12,629.01
2018,5,20,9,45,491.0,297.5,5.05,13.95,698.5,821.74,649.56
2018,5,20,10,0,505.0,308.0,5.1,14.1,734.0,849.29,668.55
2018,5,20,10,15,526.0,311.0,5.1,14.35,767.0,873.85,685.1
2018,5,20,10,30,547.0,314.0,5.1,14.6,800.0,896.05,699.89
2018,5,20,10,45,499.5,340.0,5.15,14.8,791.5,870.27,678.74
2018,5,20,11,0,452.0,366.0,5.2,15.0,783.0,841.71,655.9
2018,5,20,11,15,480.0,365.5,5.25,15.25,814.0,859.61,668.75
2018,5,20,11,30,508.0,365.0,5.3,15.5,845.0,874.49,679.15
2018,5,20,11,45,508.0,368.5,5.35,15.75,850.5,863.22,670.17
2018,5,20,12,0,508.0,372.0,5.4,16.0,856.0,849.53,659.62
2018,5,20,12,15,510.5,368.5,5.45,16.1,854.0,829.37,644.98
2018,5,20,12,30,513.0,365.0,5.5,16.2,852.0,807.09,628.76
2018,5,20,12,45,512.0,360.5,5.55,16.3,842.5,778.97,608.12
2018,5,20,13,0,511.0,356.0,5.6,16.4,833.0,749.26,586.14
2018,5,20,13,15,506.5,347.5,5.7,16.25,813.0,711.94,559.02
2018,5,20,13,30,502.0,339.0,5.8,16.1,793.0,673.68,530.76
2018,5,20,13,45,515.0,324.0,5.85,15.95,779.0,641.13,506.46
2018,5,20,14,0,528.0,309.0,5.9,15.8,765.0,606.43,479.92
2018,5,20,14,15,437.5,331.0,5.9,15.5,700.0,538.96,426.65
2018,5,20,14,30,347.0,353.0,5.9,15.2,635.0,480.78,380.33
2018,5,20,14,45,357.0,332.0,5.95,14.9,610.5,444.52,351.35
2018,5,20,15,0,367.0,311.0,6.0,14.6,586.0,407.06,320.53
2018,5,20,15,15,323.5,301.0,6.0,14.6,533.5,357.0,279.38
2018,5,20,15,30,280.0,291.0,6.0,14.6,481.0,311.63,242.11
2018,5,20,15,45,203.5,273.0,5.95,14.1,406.0,263.41,204.57
2018,5,20,16,0,127.0,255.0,5.9,13.6,331.0,218.92,171.15
2018,5,20,16,15,126.5,234.0,5.85,13.45,304.5,191.59,149.2
2018,5,20,16,30,126.0,213.0,5.8,13.3,278.0,164.63,128.86
2018,5,20,16,45,113.5,183.5,5.8,13.2,237.5,133.88,112.92
2018,5,20,17,0,101.0,154.0,5.8,13.1,197.0,115.27,96.98
2018,5,20,17,15,210.5,132.0,5.75,13.0,206.0,95.99,80.21
2018,5,20,17,30,320.0,110.0,5.7,12.9,215.0,78.14,64.49
2018,5,20,17,45,281.5,96.0,5.7,12.8,176.5,72.91,59.82
2018,5,20,18,0,243.0,82.0,5.7,12.7,138.0,63.0,50.77
2018,5,20,18,15,190.0,67.0,5.6,12.6,104.0,52.04,40.55
2018,5,20,18,30,137.0,52.0,5.5,12.5,70.0,40.79,29.83
2018,5,20,18,45,88.0,35.0,5.45,12.45,45.0,27.85,15.85
2018,5,20,19,0,39.0,18.0,5.4,12.4,20.0,16.37,0.0
2018,5,20,19,15,19.5,9.0,5.3,12.3,10.0,8.19,0.0
2018,5,20,19,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,2.45,11.75,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,2.4,11.8,8.0,10.79,0.0
2018,5,21,5,15,82.5,24.5,2.35,12.0,31.5,52.5,0.0
2018,5,21,5,30,147.0,41.0,2.3,12.2,55.0,101.83,70.7
2018,5,21,5,45,213.5,54.5,2.25,12.4,88.5,154.86,120.03
2018,5,21,6,0,280.0,68.0,2.2,12.6,122.0,210.5,169.47
2018,5,21,6,15,299.0,82.5,2.1,12.85,155.5,251.72,206.57
2018,5,21,6,30,318.0,97.0,2.0,13.1,189.0,294.56,243.76
2018,5,21,6,45,347.5,112.5,1.9,13.35,231.0,346.07,286.66
2018,5,21,7,0,377.0,128.0,1.8,13.6,273.0,399.74,329.81
2018,5,21,7,15,380.5,148.0,1.75,13.95,312.5,442.47,362.54
2018,5,21,7,30,384.0,168.0,1.7,14.3,352.0,484.3,393.53
2018,5,21,7,45,388.5,188.0,1.65,14.65,391.5,525.89,423.39
2018,5,21,8,0,393.0,208.0,1.6,15.0,431.0,566.39,451.6
2018,5,21,8,15,393.5,229.5,1.65,15.4,468.5,603.89,477.29
2018,5,21,8,30,394.0,251.0,1.7,15.8,506.0,624.77,490.75
2018,5,21,8,45,415.0,262.0,1.75,16.25,547.0,681.38,529.82
2018,5,21,9,0,436.0,273.0,1.8,16.7,588.0,722.32,557.04
2018,5,21,9,15,458.5,280.0,1.95,17.05,627.0,759.49,582.51
2018,5,21,9,30,481.0,287.0,2.1,17.4,666.0,795.42,606.93
2018,5,21,9,45,486.0,300.5,2.2,17.75,697.5,819.34,621.99
2018,5,21,10,0,491.0,314.0,2.3,18.1,729.0,840.95,635.5
2018,5,21,10,15,482.0,330.5,2.45,18.35,748.5,849.17,640.16
2018,5,21,10,30,473.0,347.0,2.6,18.6,768.0,854.68,643.13
2018,5,21,10,45,454.5,362.5,2.75,18.85,774.5,847.06,636.99
2018,5,21,11,0,436.0,378.0,2.9,19.1,781.0,836.96,629.28
2018,5,21,11,15,436.5,384.5,3.05,19.25,792.5,834.63,627.76
2018,5,21,11,30,437.0,391.0,3.2,19.4,804.0,829.92,624.54
2018,5,21,11,45,437.0,394.0,3.35,19.55,809.0,819.12,617.2
2018,5,21,12,0,437.0,397.0,3.5,19.7,814.0,806.16,608.36
2018,5,21,12,15,439.0,395.5,3.65,19.65,813.5,788.87,597.03
2018,5,21,12,30,441.0,394.0,3.8,19.6,813.0,769.67,584.25
2018,5,21,12,45,446.5,387.5,4.0,19.6,808.0,747.25,569.26
2018,5,21,13,0,452.0,381.0,4.2,19.6,803.0,723.04,552.74
2018,5,21,13,15,461.0,369.5,4.35,19.45,793.0,695.55,533.93
2018,5,21,13,30,470.0,358.0,4.5,19.3,783.0,666.24,513.59
2018,5,21,13,45,592.5,281.5,4.65,19.2,803.0,656.9,509.61
2018,5,21,14,0,715.0,205.0,4.8,19.1,823.0,637.28,496.81
2018,5,21,14,15,768.0,170.5,4.9,18.8,813.0,600.55,469.05
2018,5,21,14,30,821.0,136.0,5.0,18.5,803.0,556.94,434.7
2018,5,21,14,45,811.0,133.0,5.1,18.25,767.0,502.71,390.25
2018,5,21,15,0,801.0,130.0,5.2,18.0,731.0,448.2,344.21
2018,5,21,15,15,786.5,127.0,5.2,18.0,690.0,392.0,295.19
2018,5,21,15,30,772.0,124.0,5.2,18.0,649.0,336.52,245.86
2018,5,21,15,45,755.0,120.0,5.25,17.35,604.0,280.58,196.55
2018,5,21,16,0,738.0,116.0,5.3,16.7,559.0,220.64,144.84
2018,5,21,16,15,702.0,114.5,5.3,16.35,507.5,166.76,102.03
2018,5,21,16,30,666.0,113.0,5.3,16.0,456.0,117.09,70.18
2018,5,21,16,45,606.5,112.5,5.3,15.6,400.0,74.49,60.1
2018,5,21,17,0,547.0,112.0,5.3,15.2,344.0,76.87,62.51
2018,5,21,17,15,496.0,104.0,5.3,14.8,293.5,73.24,59.58
2018,5,21,17,30,445.0,96.0,5.3,14.4,243.0,68.84,55.86
2018,5,21,17,45,399.0,84.5,5.25,14.0,199.0,61.73,49.61
2018,5,21,18,0,353.0,73.0,5.2,13.6,155.0,54.32,42.89
2018,5,21,18,15,284.5,60.0,5.15,13.35,116.0,45.38,34.59
2018,5,21,18,30,216.0,47.0,5.1,13.1,77.0,36.13,25.77
2018,5,21,18,45,137.0,32.0,5.05,12.85,48.5,24.95,13.91
2018,5,21,19,0,58.0,17.0,5.0,12.6,20.0,13.92,0.0
2018,5,21,19,15,29.0,8.5,4.95,12.5,10.0,7.73,0.0
2018,5,21,19,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,22,4,45,10.5,3.5,3.6,12.05,3.5,0.0,0.0
2018,5,22,5,0,21.0,7.0,3.6,12.1,7.0,10.47,0.0
2018,5,22,5,15,81.5,19.5,3.6,12.25,26.5,45.47,0.0
2018,5,22,5,30,142.0,32.0,3.6,12.4,46.0,94.04,65.26
2018,5,22,5,45,108.0,28.5,3.65,12.5,42.5,75.13,55.92
2018,5,22,6,0,74.0,25.0,3.7,12.6,39.0,61.37,46.46
2018,5,22,6,15,37.0,27.5,3.65,12.75,34.5,45.74,33.92
2018,5,22,6,30,0.0,30.0,3.6,12.9,30.0,26.41,17.18
2018,5,22,6,45,0.0,42.0,3.6,13.05,42.0,37.03,26.31
2018,5,22,7,0,0.0,54.0,3.6,13.2,54.0,47.67,35.36
2018,5,22,7,15,0.0,65.0,3.6,13.4,65.0,57.45,43.54
2018,5,22,7,30,0.0,76.0,3.6,13.6,76.0,67.24,51.64
2018,5,22,7,45,0.0,83.0,3.55,13.75,83.0,73.49,56.68
2018,5,22,8,0,0.0,90.0,3.5,13.9,90.0,79.74,61.69
2018,5,22,8,15,0.0,100.0,3.55,14.1,100.0,88.93,69.09
2018,5,22,8,30,0.0,110.0,3.6,14.3,110.0,98.14,76.45
2018,5,22,8,45,0.0,116.5,3.6,14.55,116.5,104.12,81.09
2018,5,22,9,0,0.0,123.0,3.6,14.8,123.0,110.11,85.71
2018,5,22,9,15,1.0,134.0,3.7,15.0,135.0,121.22,94.57
2018,5,22,9,30,2.0,145.0,3.8,15.2,147.0,132.37,103.41
2018,5,22,9,45,4.5,170.5,3.85,15.45,174.5,158.52,124.35
2018,5,22,10,0,7.0,196.0,3.9,15.7,202.0,184.76,145.14
2018,5,22,10,15,9.5,216.5,4.0,15.85,225.0,206.32,162.1
2018,5,22,10,30,12.0,237.0,4.1,16.0,248.0,227.81,178.91
2018,5,22,10,45,12.0,238.5,4.15,16.2,249.5,228.84,179.39
2018,5,22,11,0,12.0,240.0,4.2,16.4,251.0,229.81,179.88
2018,5,22,11,15,12.0,243.0,4.25,16.5,254.0,232.1,181.51
2018,5,22,11,30,12.0,246.0,4.3,16.6,257.0,234.3,183.09
2018,5,22,11,45,13.5,262.5,4.3,16.7,275.0,250.24,195.47
2018,5,22,12,0,15.0,279.0,4.3,16.8,293.0,265.88,207.57
2018,5,22,12,15,15.5,286.5,4.3,16.8,301.0,272.08,212.35
2018,5,22,12,30,16.0,294.0,4.3,16.8,309.0,278.05,217.0
2018,5,22,12,45,15.0,283.0,4.35,16.8,297.0,265.89,207.56
2018,5,22,13,0,14.0,272.0,4.4,16.8,285.0,253.85,198.26
2018,5,22,13,15,14.0,268.5,4.4,16.75,281.5,249.37,194.9
2018,5,22,13,30,14.0,265.0,4.4,16.7,278.0,244.84,191.52
2018,5,22,13,45,84.0,258.5,4.4,16.65,331.5,288.1,227.31
2018,5,22,14,0,154.0,252.0,4.4,16.6,385.0,319.53,252.98
2018,5,22,14,15,191.0,252.5,4.4,16.5,412.0,330.19,261.32
2018,5,22,14,30,228.0,253.0,4.4,16.4,439.0,336.58,265.88
2018,5,22,14,45,234.0,258.0,4.4,16.25,441.5,327.19,257.55
2018,5,22,15,0,240.0,263.0,4.4,16.1,444.0,316.36,247.82
2018,5,22,15,15,235.5,249.5,4.4,16.1,418.5,286.21,222.62
2018,5,22,15,30,231.0,236.0,4.4,16.1,393.0,256.55,197.58
2018,5,22,15,45,213.5,234.5,4.4,15.8,372.0,232.8,177.84
2018,5,22,16,0,196.0,233.0,4.4,15.5,351.0,217.5,165.46
2018,5,22,16,15,164.5,224.5,4.4,15.25,318.0,190.73,145.46
2018,5,22,16,30,133.0,216.0,4.4,15.0,285.0,167.34,129.69
2018,5,22,16,45,166.0,192.5,4.4,14.75,269.5,139.62,117.07
2018,5,22,17,0,199.0,169.0,4.4,14.5,254.0,125.17,104.99
2018,5,22,17,15,228.0,144.0,4.35,14.2,229.0,103.8,86.65
2018,5,22,17,30,257.0,119.0,4.3,13.9,204.0,88.09,73.03
2018,5,22,17,45,238.5,100.5,4.3,13.6,169.0,75.74,62.15
2018,5,22,18,0,220.0,82.0,4.3,13.3,134.0,62.92,50.61
2018,5,22,18,15,175.5,65.5,4.2,13.1,100.5,50.97,39.59
2018,5,22,18,30,131.0,49.0,4.1,12.9,67.0,38.68,28.07
2018,5,22,18,45,78.5,33.0,4.05,12.65,42.5,26.43,15.39
2018,5,22,19,0,26.0,17.0,4.0,12.4,18.0,14.39,0.0
2018,5,22,19,15,13.0,8.5,3.95,12.35,9.0,7.73,0.0
2018,5,22,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
