Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,15,30,844.0,101.0,4.6,24.0,697.0,358.54,256.26
2018,6,11,15,45,830.0,99.0,4.7,23.6,653.5,296.43,202.88
2018,6,11,16,0,816.0,97.0,4.8,23.2,610.0,240.72,154.74
2018,6,11,16,15,797.0,93.5,4.75,22.9,562.5,184.31,108.69
2018,6,11,16,30,778.0,90.0,4.7,22.6,515.0,129.94,70.61
2018,6,11,16,45,752.0,87.0,4.7,22.25,465.5,78.01,47.39
2018,6,11,17,0,726.0,84.0,4.7,21.9,416.0,61.73,47.72
2018,6,11,17,15,692.5,80.0,4.6,21.3,366.0,54.86,42.06
2018,6,11,17,30,659.0,76.0,4.5,20.7,316.0,53.62,41.2
2018,6,11,17,45,610.5,71.0,4.4,20.15,267.0,51.48,39.48
2018,6,11,18,0,562.0,66.0,4.3,19.6,218.0,49.28,37.61
2018,6,11,18,15,492.5,59.0,4.1,18.95,172.0,45.28,34.02
2018,6,11,18,30,423.0,52.0,3.9,18.3,126.0,41.2,30.15
2018,6,11,18,45,320.5,42.5,3.75,17.65,88.5,34.65,23.82
2018,6,11,19,0,218.0,33.0,3.6,17.0,51.0,25.97,13.3
2018,6,11,19,15,124.5,20.0,3.45,16.65,29.0,18.19,0.0
2018,6,11,19,30,31.0,7.0,3.3,16.3,7.0,6.37,0.0
2018,6,11,19,45,15.5,3.5,3.2,15.95,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,12,4,45,66.5,8.0,1.65,13.75,10.0,0.0,0.0
2018,6,12,5,0,133.0,16.0,1.6,14.0,20.0,39.36,0.0
2018,6,12,5,15,257.0,26.0,1.65,14.45,50.5,101.26,48.53
2018,6,12,5,30,381.0,36.0,1.7,14.9,81.0,168.63,120.67
2018,6,12,5,45,414.0,45.5,1.7,15.35,115.5,213.99,163.83
2018,6,12,6,0,447.0,55.0,1.7,15.8,150.0,262.71,208.1
2018,6,12,6,15,392.5,77.5,1.7,16.25,177.0,283.56,228.84
2018,6,12,6,30,338.0,100.0,1.7,16.7,204.0,301.54,245.22
2018,6,12,6,45,381.0,112.5,1.7,17.2,249.5,357.87,291.19
2018,6,12,7,0,424.0,125.0,1.7,17.7,295.0,417.66,338.28
2018,6,12,7,15,441.0,141.0,1.75,18.35,338.5,466.95,375.46
2018,6,12,7,30,458.0,157.0,1.8,19.0,382.0,516.52,411.75
2018,6,12,7,45,454.0,177.0,1.9,19.7,419.5,554.59,438.23
2018,6,12,8,0,450.0,197.0,2.0,20.4,457.0,590.74,462.69
2018,6,12,8,15,474.5,206.5,2.1,20.95,501.0,637.33,495.16
2018,6,12,8,30,499.0,216.0,2.2,21.5,545.0,683.8,526.84
2018,6,12,8,45,516.0,226.5,2.3,22.0,586.5,724.23,553.67
2018,6,12,9,0,533.0,237.0,2.4,22.5,628.0,763.48,579.32
2018,6,12,9,15,531.5,254.5,2.5,22.85,662.0,791.33,596.65
2018,6,12,9,30,530.0,272.0,2.6,23.2,696.0,816.68,612.22
2018,6,12,9,45,503.0,298.0,2.7,23.5,713.5,823.45,614.55
2018,6,12,10,0,476.0,324.0,2.8,23.8,731.0,826.78,614.74
2018,6,12,10,15,454.5,343.5,2.85,24.0,742.0,825.85,612.33
2018,6,12,10,30,433.0,363.0,2.9,24.2,753.0,822.16,608.16
2018,6,12,10,45,435.5,372.5,3.0,24.4,772.5,829.93,612.85
2018,6,12,11,0,438.0,382.0,3.1,24.6,792.0,835.33,615.88
2018,6,12,11,15,438.0,390.5,3.2,24.65,805.0,834.89,615.39
2018,6,12,11,30,438.0,399.0,3.3,24.7,818.0,832.05,613.36
2018,6,12,11,45,441.0,401.5,3.4,24.75,826.0,824.14,608.12
2018,6,12,12,0,444.0,404.0,3.5,24.8,834.0,813.95,601.38
2018,6,12,12,15,451.0,403.0,3.65,24.7,839.0,802.03,594.16
2018,6,12,12,30,458.0,402.0,3.8,24.6,844.0,787.92,585.35
2018,6,12,12,45,469.0,394.0,3.95,24.55,843.0,768.98,573.16
2018,6,12,13,0,480.0,386.0,4.1,24.5,842.0,747.92,559.31
2018,6,12,13,15,499.0,370.5,4.25,24.35,837.5,724.56,544.07
2018,6,12,13,30,518.0,355.0,4.4,24.2,833.0,698.64,526.62
2018,6,12,13,45,599.0,298.5,4.5,24.1,838.5,676.73,512.87
2018,6,12,14,0,680.0,242.0,4.6,24.0,844.0,649.62,494.45
2018,6,12,14,15,798.0,169.5,4.65,23.8,853.0,623.31,475.89
2018,6,12,14,30,916.0,97.0,4.7,23.6,862.0,585.85,447.39
2018,6,12,14,45,908.0,95.5,4.75,23.4,827.0,531.48,403.71
2018,6,12,15,0,900.0,94.0,4.8,23.2,792.0,476.32,358.06
2018,6,12,15,15,889.0,92.0,4.8,23.2,751.5,419.03,309.12
2018,6,12,15,30,878.0,90.0,4.8,23.2,711.0,361.77,259.08
2018,6,12,15,45,865.5,88.0,4.8,22.75,667.5,304.36,208.75
2018,6,12,16,0,853.0,86.0,4.8,22.3,624.0,247.61,159.34
2018,6,12,16,15,836.5,84.0,4.8,21.95,577.0,191.14,112.86
2018,6,12,16,30,820.0,82.0,4.8,21.6,530.0,128.5,67.95
2018,6,12,16,45,797.0,78.5,4.75,21.3,480.0,73.83,42.97
2018,6,12,17,0,774.0,75.0,4.7,21.0,430.0,55.25,42.3
2018,6,12,17,15,741.5,72.0,4.7,20.5,379.0,54.34,41.74
2018,6,12,17,30,709.0,69.0,4.7,20.0,328.0,53.42,41.14
2018,6,12,17,45,664.0,64.5,4.65,19.5,278.0,46.72,35.43
2018,6,12,18,0,619.0,60.0,4.6,19.0,228.0,44.66,33.66
2018,6,12,18,15,552.0,54.0,4.5,18.35,181.0,41.24,30.57
2018,6,12,18,30,485.0,48.0,4.4,17.7,134.0,37.77,27.26
2018,6,12,18,45,379.0,40.0,4.35,17.1,94.5,32.38,21.98
2018,6,12,19,0,273.0,32.0,4.3,16.5,55.0,26.94,14.3
2018,6,12,19,15,160.0,20.0,4.25,16.15,31.5,18.19,0.0
2018,6,12,19,30,47.0,8.0,4.2,15.8,8.0,7.28,0.0
2018,6,12,19,45,23.5,4.0,4.2,15.45,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,4,45,56.5,8.5,3.75,12.9,10.0,0.0,0.0
2018,6,13,5,0,113.0,17.0,3.8,13.1,20.0,36.46,0.0
2018,6,13,5,15,235.5,28.0,3.8,13.5,51.0,97.39,46.97
2018,6,13,5,30,358.0,39.0,3.8,13.9,82.0,164.16,118.45
2018,6,13,5,45,400.5,48.0,3.8,14.35,116.5,211.35,163.26
2018,6,13,6,0,443.0,57.0,3.8,14.8,151.0,262.79,210.26
2018,6,13,6,15,400.5,77.0,3.75,15.25,179.0,286.39,233.61
2018,6,13,6,30,358.0,97.0,3.7,15.7,207.0,308.32,253.62
2018,6,13,6,45,396.5,110.0,3.65,16.15,252.0,363.63,299.69
2018,6,13,7,0,435.0,123.0,3.6,16.6,297.0,421.91,346.71
2018,6,13,7,15,447.0,139.5,3.65,17.15,339.5,468.92,383.17
2018,6,13,7,30,459.0,156.0,3.7,17.7,382.0,515.74,418.46
2018,6,13,7,45,469.0,172.0,3.7,18.25,423.5,560.1,450.8
2018,6,13,8,0,479.0,188.0,3.7,18.8,465.0,603.69,481.75
2018,6,13,8,15,491.5,200.0,3.75,19.35,505.0,644.06,509.89
2018,6,13,8,30,504.0,212.0,3.8,19.9,545.0,683.45,536.78
2018,6,13,8,45,504.5,229.5,3.9,20.45,581.5,716.84,558.67
2018,6,13,9,0,505.0,247.0,4.0,21.0,618.0,748.1,578.75
2018,6,13,9,15,515.5,261.0,4.1,21.45,656.5,782.85,601.57
2018,6,13,9,30,526.0,275.0,4.2,21.9,695.0,815.7,622.78
2018,6,13,9,45,532.0,288.5,4.25,22.35,728.5,841.56,638.66
2018,6,13,10,0,538.0,302.0,4.3,22.8,762.0,865.02,652.8
2018,6,13,10,15,529.5,320.0,4.35,23.15,784.5,876.18,658.3
2018,6,13,10,30,521.0,338.0,4.4,23.5,807.0,884.47,661.95
2018,6,13,10,45,509.0,353.0,4.45,23.8,820.0,883.5,659.48
2018,6,13,11,0,497.0,368.0,4.5,24.1,833.0,879.83,655.37
2018,6,13,11,15,495.5,376.5,4.55,24.3,845.5,877.61,653.02
2018,6,13,11,30,494.0,385.0,4.6,24.5,858.0,872.82,648.97
2018,6,13,11,45,493.5,389.0,4.65,24.65,864.0,862.27,641.29
2018,6,13,12,0,493.0,393.0,4.7,24.8,870.0,849.35,632.04
2018,6,13,12,15,493.5,392.5,4.8,24.85,869.5,831.03,619.73
2018,6,13,12,30,494.0,392.0,4.9,24.9,869.0,810.69,605.94
2018,6,13,12,45,496.5,386.5,5.0,24.9,862.0,785.8,589.1
2018,6,13,13,0,499.0,381.0,5.1,24.9,855.0,759.19,570.84
2018,6,13,13,15,508.0,367.5,5.2,24.75,843.5,729.19,550.49
2018,6,13,13,30,517.0,354.0,5.3,24.6,832.0,697.33,528.4
2018,6,13,13,45,590.0,302.5,5.4,24.45,835.0,676.06,514.79
2018,6,13,14,0,663.0,251.0,5.5,24.3,838.0,646.55,494.35
2018,6,13,14,15,779.0,179.5,5.6,24.0,847.0,620.85,476.34
2018,6,13,14,30,895.0,108.0,5.7,23.7,856.0,584.14,448.42
2018,6,13,14,45,886.0,106.5,5.8,23.4,821.0,530.31,405.02
2018,6,13,15,0,877.0,105.0,5.9,23.1,786.0,475.8,359.75
2018,6,13,15,15,865.5,103.0,5.9,23.1,745.5,419.5,311.3
2018,6,13,15,30,854.0,101.0,5.9,23.1,705.0,363.3,261.9
2018,6,13,15,45,841.0,98.0,6.0,22.4,661.5,306.25,212.03
2018,6,13,16,0,828.0,95.0,6.1,21.7,618.0,243.26,157.74
2018,6,13,16,15,810.5,92.5,6.05,21.2,571.0,187.17,111.33
2018,6,13,16,30,793.0,90.0,6.0,20.7,524.0,132.9,72.73
2018,6,13,16,45,769.0,86.0,6.0,20.25,474.0,79.37,47.7
2018,6,13,17,0,745.0,82.0,6.0,19.8,424.0,60.26,46.85
2018,6,13,17,15,712.5,78.0,5.95,19.25,374.0,58.81,45.85
2018,6,13,17,30,680.0,74.0,5.9,18.7,324.0,52.18,40.28
2018,6,13,17,45,634.0,69.0,5.85,18.15,274.0,49.96,38.47
2018,6,13,18,0,588.0,64.0,5.8,17.6,224.0,47.67,36.51
2018,6,13,18,15,520.5,57.5,5.65,17.1,178.0,44.0,33.17
2018,6,13,18,30,453.0,51.0,5.5,16.6,132.0,40.27,29.58
2018,6,13,18,45,352.0,41.5,5.35,16.05,93.0,33.65,23.19
2018,6,13,19,0,251.0,32.0,5.2,15.5,54.0,25.19,13.28
2018,6,13,19,15,146.5,19.5,5.15,15.2,30.5,17.74,0.0
2018,6,13,19,30,42.0,7.0,5.1,14.9,7.0,6.37,0.0
2018,6,13,19,45,21.0,3.5,5.05,14.6,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,14,4,45,20.0,5.5,4.9,12.45,6.0,0.0,0.0
2018,6,14,5,0,40.0,11.0,4.9,12.5,12.0,17.41,0.0
2018,6,14,5,15,77.0,20.0,4.85,12.75,27.5,43.87,18.87
2018,6,14,5,30,114.0,29.0,4.8,13.0,43.0,70.15,49.01
2018,6,14,5,45,73.5,39.0,4.75,13.2,49.5,67.47,50.15
2018,6,14,6,0,33.0,49.0,4.7,13.4,56.0,59.64,45.09
2018,6,14,6,15,16.5,68.0,4.55,13.7,71.5,72.71,56.69
2018,6,14,6,30,0.0,87.0,4.4,14.0,87.0,79.38,62.34
2018,6,14,6,45,12.5,115.5,4.25,14.25,120.5,114.17,91.85
2018,6,14,7,0,25.0,144.0,4.1,14.5,154.0,158.19,128.65
2018,6,14,7,15,76.0,173.5,3.95,14.85,209.5,223.92,183.53
2018,6,14,7,30,127.0,203.0,3.8,15.2,265.0,305.6,250.09
2018,6,14,7,45,174.0,223.5,3.65,15.55,318.5,367.35,299.22
2018,6,14,8,0,221.0,244.0,3.5,15.9,372.0,432.27,349.76
2018,6,14,8,15,280.5,256.5,3.4,16.25,432.5,515.53,413.4
2018,6,14,8,30,340.0,269.0,3.3,16.6,493.0,588.31,467.54
2018,6,14,8,45,365.5,280.0,3.15,16.95,535.5,631.53,497.65
2018,6,14,9,0,391.0,291.0,3.0,17.3,578.0,674.69,527.21
2018,6,14,9,15,444.5,287.0,3.0,17.65,629.5,743.07,575.49
2018,6,14,9,30,498.0,283.0,3.0,18.0,681.0,796.98,612.7
2018,6,14,9,45,530.5,287.5,2.95,18.3,727.0,838.83,640.16
2018,6,14,10,0,563.0,292.0,2.9,18.6,773.0,879.07,666.16
2018,6,14,10,15,548.5,310.5,2.95,18.8,791.5,885.15,668.3
2018,6,14,10,30,534.0,329.0,3.0,19.0,810.0,888.21,668.74
2018,6,14,10,45,508.0,349.0,3.1,19.2,815.0,878.46,660.63
2018,6,14,11,0,482.0,369.0,3.2,19.4,820.0,865.96,650.78
2018,6,14,11,15,476.5,379.5,3.3,19.5,830.5,861.9,647.65
2018,6,14,11,30,471.0,390.0,3.4,19.6,841.0,855.38,642.8
2018,6,14,11,45,466.5,397.0,3.5,19.7,846.0,844.17,634.86
2018,6,14,12,0,462.0,404.0,3.6,19.8,851.0,830.75,625.42
2018,6,14,12,15,465.0,403.0,3.65,19.8,852.5,814.86,614.56
2018,6,14,12,30,468.0,402.0,3.7,19.8,854.0,796.93,602.23
2018,6,14,12,45,476.0,394.5,3.8,19.8,850.5,775.65,587.89
2018,6,14,13,0,484.0,387.0,3.9,19.8,847.0,752.41,571.99
2018,6,14,13,15,500.0,371.5,4.0,19.75,840.0,726.65,554.42
2018,6,14,13,30,516.0,356.0,4.1,19.7,833.0,698.56,534.83
2018,6,14,13,45,592.5,302.0,4.15,19.65,837.0,675.78,519.83
2018,6,14,14,0,669.0,248.0,4.2,19.6,841.0,648.35,500.53
2018,6,14,14,15,788.5,174.0,4.25,19.5,850.5,622.45,481.88
2018,6,14,14,30,908.0,100.0,4.3,19.4,860.0,585.26,453.14
2018,6,14,14,45,899.5,99.0,4.3,19.3,825.5,531.53,409.2
2018,6,14,15,0,891.0,98.0,4.3,19.2,791.0,477.04,363.41
2018,6,14,15,15,880.0,96.0,4.3,19.2,750.5,420.27,314.44
2018,6,14,15,30,869.0,94.0,4.3,19.2,710.0,363.52,264.34
2018,6,14,15,45,854.5,92.5,4.35,18.9,666.0,306.47,213.77
2018,6,14,16,0,840.0,91.0,4.4,18.6,622.0,250.28,164.26
2018,6,14,16,15,821.0,88.5,4.35,18.35,574.0,186.52,111.3
2018,6,14,16,30,802.0,86.0,4.3,18.1,526.0,131.53,71.73
2018,6,14,16,45,777.0,83.0,4.3,17.9,476.0,78.2,46.55
2018,6,14,17,0,752.0,80.0,4.3,17.7,426.0,58.75,45.94
2018,6,14,17,15,718.0,76.5,4.3,17.35,375.5,57.61,45.17
2018,6,14,17,30,684.0,73.0,4.3,17.0,325.0,51.43,39.9
2018,6,14,17,45,622.5,69.5,4.3,16.7,272.5,50.23,38.96
2018,6,14,18,0,561.0,66.0,4.3,16.4,220.0,49.12,37.98
2018,6,14,18,15,504.5,59.0,4.2,16.0,176.0,45.16,34.37
2018,6,14,18,30,448.0,52.0,4.1,15.6,132.0,41.09,30.46
2018,6,14,18,45,341.5,43.0,4.05,15.2,93.0,34.97,24.45
2018,6,14,19,0,235.0,34.0,4.0,14.8,54.0,26.74,14.71
2018,6,14,19,15,136.0,21.0,3.95,14.55,31.0,19.1,0.0
2018,6,14,19,30,37.0,8.0,3.9,14.3,8.0,7.28,0.0
2018,6,14,19,45,18.5,4.0,3.9,14.05,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,15,4,45,36.5,8.5,4.1,12.9,9.5,0.0,0.0
2018,6,15,5,0,73.0,17.0,4.2,13.0,19.0,28.92,0.0
2018,6,15,5,15,176.0,30.0,4.25,13.2,47.5,85.02,40.77
2018,6,15,5,30,279.0,43.0,4.3,13.4,76.0,143.49,104.0
2018,6,15,5,45,311.5,53.5,4.35,13.6,106.5,182.67,141.72
2018,6,15,6,0,344.0,64.0,4.4,13.8,137.0,225.49,181.4
2018,6,15,6,15,274.5,89.0,4.4,14.05,157.0,231.42,189.8
2018,6,15,6,30,205.0,114.0,4.4,14.3,177.0,237.5,196.26
2018,6,15,6,45,245.5,131.0,4.4,14.55,219.5,289.43,240.23
2018,6,15,7,0,286.0,148.0,4.4,14.8,262.0,344.89,286.13
2018,6,15,7,15,284.0,169.5,4.45,15.05,296.0,380.21,314.21
2018,6,15,7,30,282.0,191.0,4.5,15.3,330.0,414.5,340.81
2018,6,15,7,45,296.0,211.5,4.5,15.5,370.5,458.62,374.9
2018,6,15,8,0,310.0,232.0,4.5,15.7,411.0,502.85,408.38
2018,6,15,8,15,316.0,252.0,4.55,15.95,447.5,539.78,435.53
2018,6,15,8,30,322.0,272.0,4.6,16.2,484.0,575.86,461.67
2018,6,15,8,45,278.0,296.5,4.65,16.4,488.5,571.36,455.52
2018,6,15,9,0,234.0,321.0,4.7,16.6,493.0,563.11,446.67
2018,6,15,9,15,167.0,337.5,4.65,16.8,463.5,505.85,400.06
2018,6,15,9,30,100.0,354.0,4.6,17.0,434.0,444.76,350.36
2018,6,15,9,45,84.5,366.0,4.6,17.15,435.5,441.64,346.77
2018,6,15,10,0,69.0,378.0,4.6,17.3,437.0,437.7,342.4
2018,6,15,10,15,64.0,383.0,4.6,17.45,439.0,436.25,340.45
2018,6,15,10,30,59.0,388.0,4.6,17.6,441.0,434.44,338.28
2018,6,15,10,45,56.0,392.5,4.6,17.7,444.0,433.78,337.18
2018,6,15,11,0,53.0,397.0,4.6,17.8,447.0,432.79,335.88
2018,6,15,11,15,50.0,408.0,4.6,17.85,455.5,437.88,339.24
2018,6,15,11,30,47.0,419.0,4.6,17.9,464.0,442.5,342.26
2018,6,15,11,45,52.0,423.5,4.65,17.9,473.5,447.93,346.44
2018,6,15,12,0,57.0,428.0,4.7,17.9,483.0,452.7,350.15
2018,6,15,12,15,63.0,431.0,4.75,17.9,492.0,456.25,353.02
2018,6,15,12,30,69.0,434.0,4.8,17.9,501.0,459.03,355.32
2018,6,15,12,45,67.5,428.5,4.9,17.9,493.5,446.91,346.32
2018,6,15,13,0,66.0,423.0,5.0,17.9,486.0,434.71,337.29
2018,6,15,13,15,72.0,420.5,5.05,17.8,488.0,430.9,334.88
2018,6,15,13,30,78.0,418.0,5.1,17.7,490.0,426.38,331.86
2018,6,15,13,45,151.5,391.0,5.2,17.6,526.5,447.63,350.08
2018,6,15,14,0,225.0,364.0,5.3,17.5,563.0,459.57,360.59
2018,6,15,14,15,428.5,284.0,5.35,17.35,648.0,498.77,392.97
2018,6,15,14,30,632.0,204.0,5.4,17.2,733.0,517.47,407.41
2018,6,15,14,45,749.0,153.5,5.5,17.05,755.0,499.91,391.51
2018,6,15,15,0,866.0,103.0,5.6,16.9,777.0,470.77,364.49
2018,6,15,15,15,807.5,119.0,5.6,16.9,721.5,406.92,309.71
2018,6,15,15,30,749.0,135.0,5.6,16.9,666.0,352.14,261.77
2018,6,15,15,45,783.5,114.0,5.6,16.5,638.5,298.78,212.77
2018,6,15,16,0,818.0,93.0,5.6,16.1,611.0,241.21,159.94
2018,6,15,16,15,730.5,111.0,5.55,15.9,546.5,190.92,120.16
2018,6,15,16,30,643.0,129.0,5.5,15.7,482.0,143.3,88.37
2018,6,15,16,45,596.0,125.5,5.45,15.45,428.5,97.58,65.95
2018,6,15,17,0,549.0,122.0,5.4,15.2,375.0,81.71,66.59
2018,6,15,17,15,540.5,109.0,5.35,14.95,333.5,75.1,61.04
2018,6,15,17,30,532.0,96.0,5.3,14.7,292.0,67.96,54.95
2018,6,15,17,45,490.5,87.0,5.25,14.4,246.5,63.38,51.03
2018,6,15,18,0,449.0,78.0,5.2,14.1,201.0,57.43,45.75
2018,6,15,18,15,364.5,67.5,5.1,13.8,154.5,50.41,39.35
2018,6,15,18,30,280.0,57.0,5.0,13.5,108.0,43.18,32.57
2018,6,15,18,45,173.0,41.5,4.9,13.25,70.0,31.8,21.94
2018,6,15,19,0,66.0,26.0,4.8,13.0,32.0,21.14,10.69
2018,6,15,19,15,38.0,15.5,4.75,12.9,18.5,12.75,0.0
2018,6,15,19,30,10.0,5.0,4.7,12.8,5.0,4.55,0.0
2018,6,15,19,45,5.0,2.5,4.65,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,2.1,13.15,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,2.0,13.2,18.0,25.39,0.0
2018,6,16,5,15,128.5,29.5,2.0,13.4,42.0,72.76,34.36
2018,6,16,5,30,198.0,43.0,2.0,13.6,66.0,119.03,86.07
2018,6,16,5,45,255.0,56.0,2.0,13.8,100.5,165.16,127.71
2018,6,16,6,0,312.0,69.0,2.0,14.0,135.0,217.74,174.2
2018,6,16,6,15,319.0,85.0,2.0,14.25,168.0,256.35,208.85
2018,6,16,6,30,326.0,101.0,2.0,14.5,201.0,295.17,242.44
2018,6,16,6,45,348.5,117.5,2.0,14.75,241.5,343.48,282.53
2018,6,16,7,0,371.0,134.0,2.0,15.0,282.0,393.22,322.51
2018,6,16,7,15,363.5,156.0,2.0,15.35,317.5,430.09,350.64
2018,6,16,7,30,356.0,178.0,2.0,15.7,353.0,452.36,366.89
2018,6,16,7,45,351.5,200.5,1.95,16.0,388.5,487.95,392.62
2018,6,16,8,0,347.0,223.0,1.9,16.3,424.0,521.96,416.39
2018,6,16,8,15,344.5,246.0,1.9,16.65,459.0,556.55,440.18
2018,6,16,8,30,342.0,269.0,1.9,17.0,494.0,589.58,462.36
2018,6,16,8,45,354.0,286.0,1.9,17.35,532.5,627.38,488.05
2018,6,16,9,0,366.0,303.0,1.9,17.7,571.0,664.33,512.67
2018,6,16,9,15,380.5,315.0,1.95,18.05,606.5,697.22,534.54
2018,6,16,9,30,395.0,327.0,2.0,18.4,642.0,729.01,555.44
2018,6,16,9,45,406.5,335.0,2.05,18.75,671.0,766.57,579.86
2018,6,16,10,0,418.0,343.0,2.1,19.1,700.0,788.27,593.38
2018,6,16,10,15,425.0,353.0,2.25,19.35,726.0,805.57,604.84
2018,6,16,10,30,432.0,363.0,2.4,19.6,752.0,820.71,614.86
2018,6,16,10,45,434.5,372.5,2.5,19.85,771.5,828.61,619.52
2018,6,16,11,0,437.0,382.0,2.6,20.1,791.0,834.13,622.67
2018,6,16,11,15,437.5,390.0,2.7,20.25,804.0,833.85,622.16
2018,6,16,11,30,438.0,398.0,2.8,20.4,817.0,831.17,620.12
2018,6,16,11,45,441.5,402.0,2.95,20.5,827.0,825.27,616.47
2018,6,16,12,0,445.0,406.0,3.1,20.6,837.0,817.03,611.21
2018,6,16,12,15,447.5,405.0,3.3,20.6,838.0,801.13,601.21
2018,6,16,12,30,450.0,404.0,3.5,20.6,839.0,783.27,589.73
2018,6,16,12,45,447.5,398.5,3.65,20.55,828.0,755.45,570.97
2018,6,16,13,0,445.0,393.0,3.8,20.5,817.0,726.39,551.1
2018,6,16,13,15,449.5,382.5,3.95,20.4,804.5,697.42,531.28
2018,6,16,13,30,454.0,372.0,4.1,20.3,792.0,667.04,510.05
2018,6,16,13,45,534.5,320.5,4.25,20.15,803.5,653.87,502.5
2018,6,16,14,0,615.0,269.0,4.4,20.0,815.0,631.7,487.66
2018,6,16,14,15,748.0,193.5,4.5,19.75,835.5,614.51,476.11
2018,6,16,14,30,881.0,118.0,4.6,19.5,856.0,586.57,454.73
2018,6,16,14,45,872.0,116.5,4.7,19.25,821.5,533.45,411.75
2018,6,16,15,0,863.0,115.0,4.8,19.0,787.0,479.68,366.92
2018,6,16,15,15,794.0,131.5,4.8,19.0,725.0,412.52,310.76
2018,6,16,15,30,725.0,148.0,4.8,19.0,663.0,350.37,258.21
2018,6,16,15,45,566.0,178.0,4.95,18.4,564.5,284.83,206.66
2018,6,16,16,0,407.0,208.0,5.1,17.8,466.0,236.41,171.05
2018,6,16,16,15,329.0,209.0,5.2,17.5,407.0,203.22,146.85
2018,6,16,16,30,251.0,210.0,5.3,17.2,348.0,172.05,126.75
2018,6,16,16,45,328.5,180.0,5.4,16.85,343.0,135.38,101.32
2018,6,16,17,0,406.0,150.0,5.5,16.5,338.0,100.0,82.17
2018,6,16,17,15,456.0,127.0,5.55,16.1,314.5,87.19,71.37
2018,6,16,17,30,506.0,104.0,5.6,15.7,291.0,73.53,59.64
2018,6,16,17,45,493.5,91.0,5.65,15.35,251.0,66.65,53.73
2018,6,16,18,0,481.0,78.0,5.7,15.0,211.0,58.63,46.65
2018,6,16,18,15,423.5,69.0,5.6,14.65,168.5,51.74,40.4
2018,6,16,18,30,366.0,60.0,5.5,14.3,126.0,45.73,34.71
2018,6,16,18,45,273.5,49.0,5.4,13.95,90.0,37.87,27.13
2018,6,16,19,0,181.0,38.0,5.3,13.6,54.0,29.82,17.51
2018,6,16,19,15,101.5,23.0,5.25,13.4,31.0,18.42,0.0
2018,6,16,19,30,22.0,8.0,5.2,13.2,8.0,7.28,0.0
2018,6,16,19,45,11.0,4.0,5.1,13.05,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.95,12.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,17,4,45,11.5,6.5,3.25,13.75,7.0,0.0,0.0
2018,6,17,5,0,23.0,13.0,3.2,13.8,14.0,16.03,0.0
2018,6,17,5,15,39.5,27.0,3.2,13.95,31.0,40.19,17.02
2018,6,17,5,30,56.0,41.0,3.2,14.1,48.0,62.95,44.25
2018,6,17,5,45,82.0,59.0,3.2,14.25,74.0,94.3,72.06
2018,6,17,6,0,108.0,77.0,3.2,14.4,100.0,128.26,101.98
2018,6,17,6,15,169.5,94.0,3.15,14.55,141.0,187.91,153.15
2018,6,17,6,30,231.0,111.0,3.1,14.7,182.0,247.16,203.63
2018,6,17,6,45,223.0,126.0,3.05,14.85,204.5,270.44,223.39
2018,6,17,7,0,215.0,141.0,3.0,15.0,227.0,292.46,241.42
2018,6,17,7,15,127.5,162.0,2.95,15.15,215.0,255.82,209.81
2018,6,17,7,30,40.0,183.0,2.9,15.3,203.0,209.71,169.74
2018,6,17,7,45,34.5,193.0,2.85,15.5,211.5,216.18,174.32
2018,6,17,8,0,29.0,203.0,2.8,15.7,220.0,222.24,178.36
2018,6,17,8,15,24.0,212.5,2.75,15.95,227.5,216.7,173.03
2018,6,17,8,30,19.0,222.0,2.7,16.2,235.0,221.55,176.07
2018,6,17,8,45,21.0,241.0,2.65,16.5,256.0,241.67,191.4
2018,6,17,9,0,23.0,260.0,2.6,16.8,277.0,261.8,206.53
2018,6,17,9,15,34.0,291.0,2.55,17.1,317.5,316.61,248.7
2018,6,17,9,30,45.0,322.0,2.5,17.4,358.0,358.5,280.11
2018,6,17,9,45,63.5,352.0,2.4,17.7,405.0,406.57,315.91
2018,6,17,10,0,82.0,382.0,2.3,18.0,452.0,454.57,350.93
2018,6,17,10,15,143.5,397.0,2.25,18.35,524.5,544.45,417.37
2018,6,17,10,30,205.0,412.0,2.2,18.7,597.0,618.47,470.45
2018,6,17,10,45,236.5,422.0,2.15,19.0,640.0,670.4,505.89
2018,6,17,11,0,268.0,432.0,2.1,19.3,683.0,706.25,529.87
2018,6,17,11,15,273.0,446.5,2.1,19.6,705.0,718.63,537.04
2018,6,17,11,30,278.0,461.0,2.1,19.9,727.0,729.09,543.08
2018,6,17,11,45,297.5,460.0,2.05,20.15,746.5,736.38,547.37
2018,6,17,12,0,317.0,459.0,2.0,20.4,766.0,741.49,550.18
2018,6,17,12,15,316.5,459.0,2.05,20.6,765.0,727.14,540.05
2018,6,17,12,30,316.0,459.0,2.1,20.8,764.0,711.44,529.12
2018,6,17,12,45,317.0,452.0,2.1,20.95,756.0,689.49,513.77
2018,6,17,13,0,318.0,445.0,2.1,21.1,748.0,666.55,497.69
2018,6,17,13,15,316.0,437.0,2.15,21.15,734.0,639.52,479.02
2018,6,17,13,30,314.0,429.0,2.2,21.2,720.0,611.9,459.73
2018,6,17,13,45,405.0,370.0,2.25,21.3,735.5,605.59,457.17
2018,6,17,14,0,496.0,311.0,2.3,21.4,751.0,591.3,448.05
2018,6,17,14,15,680.5,213.0,2.35,21.35,795.5,590.89,449.29
2018,6,17,14,30,865.0,115.0,2.4,21.3,840.0,576.01,437.98
2018,6,17,14,45,856.5,113.0,2.45,21.25,806.0,523.64,396.37
2018,6,17,15,0,848.0,111.0,2.5,21.2,772.0,470.59,353.12
2018,6,17,15,15,836.0,109.0,2.5,21.2,732.5,415.74,307.03
2018,6,17,15,30,824.0,107.0,2.5,21.2,693.0,355.81,255.97
2018,6,17,15,45,808.5,105.0,2.55,20.95,649.5,299.92,207.56
2018,6,17,16,0,793.0,103.0,2.6,20.7,606.0,245.17,160.22
2018,6,17,16,15,773.0,100.0,2.65,20.45,559.0,190.33,115.17
2018,6,17,16,30,753.0,97.0,2.7,20.2,512.0,137.65,77.43
2018,6,17,16,45,727.0,93.0,2.75,19.95,463.0,86.36,52.42
2018,6,17,17,0,701.0,89.0,2.8,19.7,414.0,59.0,45.76
2018,6,17,17,15,666.0,85.0,2.85,19.25,364.5,57.98,45.13
2018,6,17,17,30,631.0,81.0,2.9,18.8,315.0,56.91,44.4
2018,6,17,17,45,582.0,75.5,2.9,18.35,266.5,54.55,42.48
2018,6,17,18,0,533.0,70.0,2.9,17.9,218.0,52.12,40.4
2018,6,17,18,15,466.5,62.5,2.85,17.4,173.0,47.86,36.55
2018,6,17,18,30,400.0,55.0,2.8,16.9,128.0,43.48,32.41
2018,6,17,18,45,305.5,44.5,2.75,16.4,90.5,34.43,23.93
2018,6,17,19,0,211.0,34.0,2.7,15.9,53.0,26.66,15.03
2018,6,17,19,15,122.5,21.0,2.65,15.6,30.5,16.67,0.0
2018,6,17,19,30,34.0,8.0,2.6,15.3,8.0,7.28,0.0
2018,6,17,19,45,17.0,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.6,13.2,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.4,4.0,3.64,0.0
2018,6,18,5,15,0.0,11.0,1.75,13.75,11.0,9.66,0.0
2018,6,18,5,30,0.0,18.0,1.8,14.1,18.0,15.83,7.29
2018,6,18,5,45,0.0,28.0,1.8,14.45,28.0,24.66,15.14
2018,6,18,6,0,0.0,38.0,1.8,14.8,38.0,33.5,22.91
2018,6,18,6,15,0.0,49.5,1.8,15.1,49.5,43.69,31.72
2018,6,18,6,30,0.0,61.0,1.8,15.4,61.0,53.9,40.42
2018,6,18,6,45,0.0,79.0,1.75,15.7,79.0,70.57,54.43
2018,6,18,7,0,0.0,97.0,1.7,16.0,97.0,87.38,68.32
2018,6,18,7,15,7.5,128.0,1.65,16.4,131.5,122.01,96.9
2018,6,18,7,30,15.0,159.0,1.6,16.8,166.0,157.53,125.63
2018,6,18,7,45,25.5,189.0,1.6,17.15,203.0,205.08,163.6
2018,6,18,8,0,36.0,219.0,1.6,17.5,240.0,244.98,194.68
2018,6,18,8,15,117.0,245.5,1.6,17.85,321.0,353.53,280.56
2018,6,18,8,30,198.0,272.0,1.6,18.2,402.0,454.2,357.21
2018,6,18,8,45,244.0,296.0,1.65,18.55,467.0,540.14,419.61
2018,6,18,9,0,290.0,320.0,1.7,18.9,532.0,612.85,471.08
2018,6,18,9,15,318.5,331.5,1.75,19.25,576.0,656.53,500.84
2018,6,18,9,30,347.0,343.0,1.8,19.6,620.0,699.92,530.2
2018,6,18,9,45,357.0,354.5,1.85,19.95,650.0,724.71,545.89
2018,6,18,10,0,367.0,366.0,1.9,20.3,680.0,748.03,560.64
2018,6,18,10,15,373.5,374.0,1.95,20.6,702.0,762.62,569.47
2018,6,18,10,30,380.0,382.0,2.0,20.9,724.0,775.44,577.18
2018,6,18,10,45,315.0,411.5,2.1,21.15,699.5,737.44,548.69
2018,6,18,11,0,250.0,441.0,2.2,21.4,675.0,697.57,519.08
2018,6,18,11,15,230.0,456.5,2.3,21.55,674.0,674.56,502.77
2018,6,18,11,30,210.0,472.0,2.4,21.7,673.0,663.42,494.32
2018,6,18,11,45,250.5,463.5,2.5,21.85,705.0,695.3,517.56
2018,6,18,12,0,291.0,455.0,2.6,22.0,737.0,713.71,531.19
2018,6,18,12,15,279.5,457.0,2.7,22.05,727.5,691.98,515.9
2018,6,18,12,30,268.0,459.0,2.8,22.1,718.0,669.52,500.28
2018,6,18,12,45,246.0,461.0,2.9,22.15,697.0,637.67,477.71
2018,6,18,13,0,224.0,463.0,3.0,22.2,676.0,603.12,453.11
2018,6,18,13,15,241.0,446.0,3.05,22.1,672.0,589.38,444.24
2018,6,18,13,30,258.0,429.0,3.1,22.0,668.0,570.95,431.76
2018,6,18,13,45,315.5,398.5,3.15,21.95,683.5,567.63,430.64
2018,6,18,14,0,373.0,368.0,3.2,21.9,699.0,559.25,425.29
2018,6,18,14,15,545.5,274.0,3.25,21.7,740.5,561.77,429.11
2018,6,18,14,30,718.0,180.0,3.3,21.5,782.0,546.46,418.06
2018,6,18,14,45,785.5,143.5,3.35,21.35,777.0,511.58,389.73
2018,6,18,15,0,853.0,107.0,3.4,21.2,772.0,470.33,354.86
2018,6,18,15,15,841.5,105.5,3.4,21.2,733.0,415.85,308.53
2018,6,18,15,30,830.0,104.0,3.4,21.2,694.0,361.46,261.22
2018,6,18,15,45,816.0,101.5,3.45,20.75,651.0,299.96,208.25
2018,6,18,16,0,802.0,99.0,3.5,20.3,608.0,244.74,160.25
2018,6,18,16,15,784.5,95.5,3.5,20.05,561.5,189.4,114.31
2018,6,18,16,30,767.0,92.0,3.5,19.8,515.0,135.9,75.53
2018,6,18,16,45,743.0,88.5,3.5,19.5,466.5,84.23,50.09
2018,6,18,17,0,719.0,85.0,3.5,19.2,418.0,62.14,48.57
2018,6,18,17,15,685.5,81.0,3.5,18.8,368.5,55.23,42.81
2018,6,18,17,30,652.0,77.0,3.5,18.4,319.0,54.02,41.94
2018,6,18,17,45,607.0,71.5,3.45,18.05,270.5,51.53,39.88
2018,6,18,18,0,562.0,66.0,3.4,17.7,222.0,48.95,37.64
2018,6,18,18,15,497.0,59.0,3.3,17.25,176.5,44.95,34.03
2018,6,18,18,30,432.0,52.0,3.2,16.8,131.0,40.85,30.13
2018,6,18,18,45,337.0,42.5,3.15,16.4,93.0,34.28,23.83
2018,6,18,19,0,242.0,33.0,3.1,16.0,55.0,25.9,14.55
2018,6,18,19,15,142.0,20.5,3.05,15.7,31.5,16.27,0.0
2018,6,18,19,30,42.0,8.0,3.0,15.4,8.0,7.28,0.0
2018,6,18,19,45,21.0,4.0,3.0,15.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,4,45,2.0,2.0,2.75,13.35,2.0,0.0,0.0
2018,6,19,5,0,4.0,4.0,2.8,13.5,4.0,4.36,0.0
2018,6,19,5,15,56.0,13.5,2.8,13.7,20.0,30.08,10.31
2018,6,19,5,30,108.0,23.0,2.8,13.9,36.0,66.41,45.77
2018,6,19,5,45,192.0,29.5,2.8,14.1,65.0,109.57,83.01
2018,6,19,6,0,276.0,36.0,2.8,14.3,94.0,167.38,133.32
2018,6,19,6,15,138.0,38.0,2.8,14.5,67.0,115.12,92.44
2018,6,19,6,30,0.0,40.0,2.8,14.7,40.0,35.26,24.59
2018,6,19,6,45,0.0,47.0,2.8,14.85,47.0,41.46,29.88
2018,6,19,7,0,0.0,54.0,2.8,15.0,54.0,47.68,35.07
2018,6,19,7,15,0.0,72.5,2.75,15.25,72.5,64.12,48.81
2018,6,19,7,30,0.0,91.0,2.7,15.5,91.0,80.86,62.61
2018,6,19,7,45,0.0,111.0,2.65,15.75,111.0,99.43,77.75
2018,6,19,8,0,0.0,131.0,2.6,16.0,131.0,118.09,92.75
2018,6,19,8,15,35.0,141.5,2.55,16.4,164.5,163.61,130.74
2018,6,19,8,30,70.0,152.0,2.5,16.8,198.0,215.88,173.43
2018,6,19,8,45,36.5,163.0,2.5,17.2,187.0,187.86,148.98
2018,6,19,9,0,3.0,174.0,2.5,17.6,176.0,160.44,125.15
2018,6,19,9,15,6.0,196.5,2.5,18.0,201.0,184.36,143.86
2018,6,19,9,30,9.0,219.0,2.5,18.4,226.0,208.37,162.33
2018,6,19,9,45,22.0,273.5,2.5,18.85,292.0,285.52,222.06
2018,6,19,10,0,35.0,328.0,2.5,19.3,358.0,352.75,272.6
2018,6,19,10,15,47.5,356.5,2.55,19.6,398.5,392.77,302.12
2018,6,19,10,30,60.0,385.0,2.6,19.9,439.0,432.37,331.07
2018,6,19,10,45,71.0,401.5,2.6,20.2,467.0,457.72,349.13
2018,6,19,11,0,82.0,418.0,2.6,20.5,495.0,482.38,366.61
2018,6,19,11,15,149.5,442.5,2.7,20.65,585.0,582.15,440.21
2018,6,19,11,30,217.0,467.0,2.8,20.8,675.0,665.36,500.07
2018,6,19,11,45,239.0,468.5,2.85,20.95,699.0,689.32,516.41
2018,6,19,12,0,261.0,470.0,2.9,21.1,723.0,700.21,524.11
2018,6,19,12,15,306.0,451.0,3.05,21.15,747.0,710.51,533.0
2018,6,19,12,30,351.0,432.0,3.2,21.2,771.0,717.76,539.65
2018,6,19,12,45,396.0,411.5,3.3,21.2,791.0,720.25,542.8
2018,6,19,13,0,441.0,391.0,3.4,21.2,811.0,722.24,545.39
2018,6,19,13,15,458.5,379.0,3.55,21.15,809.5,702.33,532.12
2018,6,19,13,30,476.0,367.0,3.7,21.1,808.0,680.03,516.94
2018,6,19,13,45,546.5,315.5,3.85,21.05,810.0,659.17,503.67
2018,6,19,14,0,617.0,264.0,4.0,21.0,812.0,630.23,483.75
2018,6,19,14,15,752.5,184.5,4.1,20.8,831.0,612.41,471.75
2018,6,19,14,30,888.0,105.0,4.2,20.6,850.0,581.75,448.47
2018,6,19,14,45,879.5,103.5,4.35,20.4,816.0,528.74,405.88
2018,6,19,15,0,871.0,102.0,4.5,20.2,782.0,475.01,361.44
2018,6,19,15,15,860.0,100.0,4.5,20.2,742.5,419.41,313.64
2018,6,19,15,30,849.0,98.0,4.5,20.2,703.0,363.84,264.75
2018,6,19,15,45,835.5,95.5,4.55,19.7,659.5,307.46,215.12
2018,6,19,16,0,822.0,93.0,4.6,19.2,616.0,245.14,160.95
2018,6,19,16,15,804.0,90.0,4.6,18.85,569.0,188.97,113.88
2018,6,19,16,30,786.0,87.0,4.6,18.5,522.0,134.68,74.13
2018,6,19,16,45,762.0,84.0,4.6,18.15,473.0,82.27,48.01
2018,6,19,17,0,738.0,81.0,4.6,17.8,424.0,59.21,46.3
2018,6,19,17,15,706.5,76.5,4.55,17.4,374.0,57.35,44.91
2018,6,19,17,30,675.0,72.0,4.5,17.0,324.0,50.46,39.04
2018,6,19,17,45,631.0,67.5,4.45,16.55,275.5,48.57,37.51
2018,6,19,18,0,587.0,63.0,4.4,16.1,227.0,46.63,35.84
2018,6,19,18,15,523.5,56.5,4.3,15.7,181.0,42.92,32.46
2018,6,19,18,30,460.0,50.0,4.2,15.3,135.0,39.13,28.83
2018,6,19,18,45,365.0,41.0,4.05,14.9,96.0,32.93,22.83
2018,6,19,19,0,270.0,32.0,3.9,14.5,57.0,26.54,15.25
2018,6,19,19,15,160.0,20.0,3.85,14.3,32.5,15.88,0.0
2018,6,19,19,30,50.0,8.0,3.8,14.1,8.0,7.28,0.0
2018,6,19,19,45,25.0,4.0,3.75,13.9,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,4,45,42.0,6.0,3.45,12.35,7.0,0.0,0.0
2018,6,20,5,0,84.0,12.0,3.6,12.5,14.0,26.08,0.0
2018,6,20,5,15,187.5,22.0,3.65,12.75,40.0,78.58,34.35
2018,6,20,5,30,291.0,32.0,3.7,13.0,66.0,135.17,96.69
2018,6,20,5,45,205.5,32.5,3.7,13.3,62.0,118.11,90.04
2018,6,20,6,0,120.0,33.0,3.7,13.6,58.0,94.36,73.78
2018,6,20,6,15,60.0,40.0,3.7,13.9,52.5,68.56,53.2
2018,6,20,6,30,0.0,47.0,3.7,14.2,47.0,41.46,29.97
2018,6,20,6,45,0.0,55.0,3.65,14.5,55.0,48.56,35.98
2018,6,20,7,0,0.0,63.0,3.6,14.8,63.0,55.66,41.88
2018,6,20,7,15,0.0,82.0,3.6,15.1,82.0,72.65,56.03
2018,6,20,7,30,0.0,101.0,3.6,15.4,101.0,90.28,70.52
2018,6,20,7,45,0.0,120.0,3.6,15.75,120.0,107.98,84.86
2018,6,20,8,0,0.0,139.0,3.6,16.1,139.0,125.73,99.06
2018,6,20,8,15,3.0,164.5,3.6,16.4,166.5,152.25,120.37
2018,6,20,8,30,6.0,190.0,3.6,16.7,194.0,179.03,141.6
2018,6,20,8,45,19.5,234.0,3.6,17.05,248.0,233.43,184.96
2018,6,20,9,0,33.0,278.0,3.6,17.4,302.0,302.84,239.14
2018,6,20,9,15,50.5,312.5,3.65,17.7,351.5,354.61,278.86
2018,6,20,9,30,68.0,347.0,3.7,18.0,401.0,406.7,318.22
2018,6,20,9,45,93.0,370.0,3.7,18.25,447.5,454.0,353.73
2018,6,20,10,0,118.0,393.0,3.7,18.5,494.0,516.86,400.17
2018,6,20,10,15,121.5,402.5,3.8,18.7,509.0,528.42,407.84
2018,6,20,10,30,125.0,412.0,3.9,18.9,524.0,539.25,415.23
2018,6,20,10,45,162.0,409.0,4.0,19.15,558.0,569.78,438.29
2018,6,20,11,0,199.0,406.0,4.1,19.4,592.0,599.37,460.41
2018,6,20,11,15,256.5,420.0,4.25,19.45,663.5,676.47,517.25
2018,6,20,11,30,314.0,434.0,4.4,19.5,735.0,737.72,562.05
2018,6,20,11,45,351.5,428.5,4.5,19.6,767.5,757.6,576.82
2018,6,20,12,0,389.0,423.0,4.6,19.7,800.0,774.61,589.74
2018,6,20,12,15,430.0,411.0,4.7,19.65,827.0,791.5,602.97
2018,6,20,12,30,471.0,399.0,4.8,19.6,854.0,798.22,609.05
2018,6,20,12,45,478.5,391.0,4.9,19.6,850.0,776.21,593.88
2018,6,20,13,0,486.0,383.0,5.0,19.6,846.0,752.27,577.28
2018,6,20,13,15,500.0,368.5,5.05,19.55,838.0,725.97,558.83
2018,6,20,13,30,514.0,354.0,5.1,19.5,830.0,697.48,538.47
2018,6,20,13,45,591.0,300.5,5.15,19.4,835.5,675.93,524.3
2018,6,20,14,0,668.0,247.0,5.2,19.3,841.0,649.72,505.78
2018,6,20,14,15,793.5,173.5,5.2,19.2,856.5,628.45,490.25
2018,6,20,14,30,919.0,100.0,5.2,19.1,872.0,595.35,464.14
2018,6,20,14,45,911.5,98.0,5.2,18.95,837.0,540.89,419.31
2018,6,20,15,0,904.0,96.0,5.2,18.8,802.0,485.55,372.53
2018,6,20,15,15,893.0,94.5,5.2,18.8,762.0,428.61,323.0
2018,6,20,15,30,882.0,93.0,5.2,18.8,722.0,371.64,272.3
2018,6,20,15,45,869.0,90.5,5.15,18.45,677.5,313.55,220.42
2018,6,20,16,0,856.0,88.0,5.1,18.1,633.0,256.17,169.39
2018,6,20,16,15,839.0,85.5,5.05,17.85,585.5,199.08,121.09
2018,6,20,16,30,822.0,83.0,5.0,17.6,538.0,135.91,73.85
2018,6,20,16,45,799.5,79.5,4.95,17.3,488.0,81.04,46.03
2018,6,20,17,0,777.0,76.0,4.9,17.0,438.0,55.76,43.43
2018,6,20,17,15,746.0,72.5,4.85,16.65,387.0,54.49,42.54
2018,6,20,17,30,715.0,69.0,4.8,16.3,336.0,53.18,41.56
2018,6,20,17,45,672.5,64.5,4.7,15.95,286.0,50.93,39.69
2018,6,20,18,0,630.0,60.0,4.6,15.6,236.0,44.43,33.96
2018,6,20,18,15,566.5,54.0,4.5,15.25,188.5,41.0,30.82
2018,6,20,18,30,503.0,48.0,4.4,14.9,141.0,37.5,27.44
2018,6,20,18,45,405.5,40.5,4.3,14.55,101.0,32.54,22.54
2018,6,20,19,0,308.0,33.0,4.2,14.2,61.0,27.54,16.15
2018,6,20,19,15,184.5,21.0,4.15,14.0,35.0,17.88,0.0
2018,6,20,19,30,61.0,9.0,4.1,13.8,9.0,8.19,0.0
2018,6,20,19,45,30.5,4.5,4.1,13.6,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,21,4,45,61.0,8.0,3.8,12.1,9.5,0.0,0.0
2018,6,21,5,0,122.0,16.0,3.9,12.3,19.0,36.48,0.0
2018,6,21,5,15,244.5,26.5,3.9,12.55,49.5,95.84,41.73
2018,6,21,5,30,367.0,37.0,3.9,12.8,80.0,162.28,116.36
2018,6,21,5,45,310.5,44.0,3.95,13.1,92.0,172.65,133.29
2018,6,21,6,0,254.0,51.0,4.0,13.4,104.0,171.59,137.37
2018,6,21,6,15,137.5,72.0,3.95,13.75,101.5,146.76,119.27
2018,6,21,6,30,21.0,93.0,3.9,14.1,99.0,101.41,81.12
2018,6,21,6,45,16.0,109.5,3.9,14.5,114.5,110.02,88.28
2018,6,21,7,0,11.0,126.0,3.9,14.9,130.0,123.05,98.84
2018,6,21,7,15,23.5,152.5,3.85,15.25,163.5,157.37,127.26
2018,6,21,7,30,36.0,179.0,3.8,15.6,197.0,202.47,164.04
2018,6,21,7,45,46.5,202.5,3.75,16.0,228.0,235.49,190.31
2018,6,21,8,0,57.0,226.0,3.7,16.4,259.0,269.16,216.69
2018,6,21,8,15,64.0,248.0,3.65,16.8,288.0,298.83,239.39
2018,6,21,8,30,71.0,270.0,3.6,17.2,317.0,328.68,261.91
2018,6,21,8,45,95.5,292.5,3.55,17.55,360.0,374.69,297.29
2018,6,21,9,0,120.0,315.0,3.5,17.9,403.0,436.68,344.09
2018,6,21,9,15,223.5,322.5,3.45,18.3,497.0,557.76,436.45
2018,6,21,9,30,327.0,330.0,3.4,18.7,591.0,666.78,516.76
2018,6,21,9,45,451.5,305.5,3.35,19.05,682.0,779.77,598.23
2018,6,21,10,0,576.0,281.0,3.3,19.4,773.0,879.58,668.13
2018,6,21,10,15,563.5,300.0,3.25,19.75,794.0,888.66,670.85
