Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,21,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,21,4,45,6.0,2.0,1.85,16.05,2.0,0.0,0.0
2018,7,21,5,0,12.0,4.0,1.9,16.1,4.0,0.0,0.0
2018,7,21,5,15,65.5,15.5,1.95,16.4,19.5,28.15,0.0
2018,7,21,5,30,119.0,27.0,2.0,16.7,35.0,73.22,30.61
2018,7,21,5,45,200.0,41.5,2.05,17.05,68.5,127.42,92.25
2018,7,21,6,0,281.0,56.0,2.1,17.4,102.0,186.65,144.25
2018,7,21,6,15,226.0,72.0,2.1,17.75,117.0,187.5,149.07
2018,7,21,6,30,171.0,88.0,2.1,18.1,132.0,189.72,152.97
2018,7,21,6,45,176.0,112.0,2.1,18.5,166.0,228.39,185.38
2018,7,21,7,0,181.0,136.0,2.1,18.9,200.0,256.64,208.42
2018,7,21,7,15,237.5,151.0,2.1,19.35,249.0,328.55,266.1
2018,7,21,7,30,294.0,166.0,2.1,19.8,298.0,394.94,317.92
2018,7,21,7,45,310.0,184.0,2.1,20.2,338.0,438.94,350.59
2018,7,21,8,0,326.0,202.0,2.1,20.6,378.0,483.26,382.82
2018,7,21,8,15,321.0,226.0,2.15,21.0,412.5,517.19,406.2
2018,7,21,8,30,316.0,250.0,2.2,21.4,447.0,549.45,427.95
2018,7,21,8,45,316.5,270.0,2.2,21.8,479.5,580.45,448.44
2018,7,21,9,0,317.0,290.0,2.2,22.2,512.0,610.08,467.61
2018,7,21,9,15,302.0,316.0,2.25,22.5,537.5,630.28,479.75
2018,7,21,9,30,287.0,342.0,2.3,22.8,563.0,648.2,490.25
2018,7,21,9,45,323.0,346.5,2.35,23.1,605.5,690.55,519.5
2018,7,21,10,0,359.0,351.0,2.4,23.4,648.0,732.47,547.9
2018,7,21,10,15,378.0,356.5,2.45,23.65,679.0,757.63,564.22
2018,7,21,10,30,397.0,362.0,2.5,23.9,710.0,795.07,588.61
2018,7,21,10,45,359.0,384.5,2.55,24.1,705.0,763.59,565.15
2018,7,21,11,0,321.0,407.0,2.6,24.3,700.0,743.83,549.93
2018,7,21,11,15,274.0,428.5,2.7,24.4,681.5,712.42,526.9
2018,7,21,11,30,227.0,450.0,2.8,24.5,663.0,667.43,494.58
2018,7,21,11,45,237.5,444.0,2.85,24.65,668.5,675.18,500.11
2018,7,21,12,0,248.0,438.0,2.9,24.8,674.0,668.99,495.84
2018,7,21,12,15,266.5,435.5,2.95,24.8,689.5,671.97,498.47
2018,7,21,12,30,285.0,433.0,3.0,24.8,705.0,672.88,499.59
2018,7,21,12,45,295.5,429.5,3.05,24.8,709.5,663.76,493.56
2018,7,21,13,0,306.0,426.0,3.1,24.8,714.0,652.93,486.34
2018,7,21,13,15,323.5,414.0,3.15,24.7,714.0,638.4,476.89
2018,7,21,13,30,341.0,402.0,3.2,24.6,714.0,621.84,465.84
2018,7,21,13,45,352.5,379.0,3.2,24.5,695.0,589.46,443.24
2018,7,21,14,0,364.0,356.0,3.2,24.4,676.0,555.75,419.34
2018,7,21,14,15,546.0,259.5,3.2,24.25,722.0,564.76,428.24
2018,7,21,14,30,728.0,163.0,3.2,24.1,768.0,556.89,422.92
2018,7,21,14,45,764.5,138.0,3.2,23.95,750.0,513.49,388.79
2018,7,21,15,0,801.0,113.0,3.2,23.8,732.0,468.1,351.74
2018,7,21,15,15,788.5,111.5,3.2,23.8,694.0,411.34,304.73
2018,7,21,15,30,776.0,110.0,3.2,23.8,656.0,357.89,259.05
2018,7,21,15,45,647.0,146.5,3.2,23.3,582.0,296.61,210.19
2018,7,21,16,0,518.0,183.0,3.2,22.8,508.0,253.27,177.01
2018,7,21,16,15,549.0,158.5,3.25,22.45,478.5,204.48,135.47
2018,7,21,16,30,580.0,134.0,3.3,22.1,449.0,152.24,94.24
2018,7,21,16,45,600.5,116.0,3.3,21.8,414.5,101.08,62.67
2018,7,21,17,0,621.0,98.0,3.3,21.5,380.0,65.11,50.69
2018,7,21,17,15,542.0,99.0,3.3,21.05,323.5,67.95,53.42
2018,7,21,17,30,463.0,100.0,3.3,20.6,267.0,70.78,56.11
2018,7,21,17,45,413.0,89.5,3.25,20.15,221.0,64.53,50.84
2018,7,21,18,0,363.0,79.0,3.2,19.7,175.0,58.0,45.18
2018,7,21,18,15,308.5,65.5,3.15,19.3,135.0,48.94,37.11
2018,7,21,18,30,254.0,52.0,3.1,18.9,95.0,39.52,28.53
2018,7,21,18,45,200.5,39.5,3.0,18.5,66.5,30.52,20.01
2018,7,21,19,0,147.0,27.0,2.9,18.1,38.0,21.2,7.4
2018,7,21,19,15,87.5,16.5,2.85,17.9,21.5,15.01,0.0
2018,7,21,19,30,28.0,6.0,2.8,17.7,5.0,0.0,0.0
2018,7,21,19,45,14.0,3.0,2.7,17.5,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,4,45,13.5,2.5,2.0,16.3,2.0,0.0,0.0
2018,7,22,5,0,27.0,5.0,2.0,16.4,4.0,0.0,0.0
2018,7,22,5,15,112.5,15.5,2.05,16.7,21.5,38.18,0.0
2018,7,22,5,30,198.0,26.0,2.1,17.0,39.0,93.18,35.35
2018,7,22,5,45,279.0,33.5,2.15,17.25,69.0,145.97,104.86
2018,7,22,6,0,360.0,41.0,2.2,17.5,99.0,202.92,156.27
2018,7,22,6,15,240.0,37.0,2.2,17.85,81.5,159.24,126.1
2018,7,22,6,30,120.0,33.0,2.2,18.2,64.0,106.13,84.22
2018,7,22,6,45,60.0,48.0,2.2,18.5,63.5,82.59,64.75
2018,7,22,7,0,0.0,63.0,2.2,18.8,63.0,55.66,41.26
2018,7,22,7,15,0.5,89.0,2.25,19.15,89.0,80.05,61.43
2018,7,22,7,30,1.0,115.0,2.3,19.5,115.0,105.13,81.8
2018,7,22,7,45,2.0,134.5,2.35,19.9,135.5,124.32,97.03
2018,7,22,8,0,3.0,154.0,2.4,20.3,156.0,143.59,112.13
2018,7,22,8,15,8.5,181.0,2.4,20.65,186.5,174.08,136.15
2018,7,22,8,30,14.0,208.0,2.4,21.0,217.0,204.97,160.09
2018,7,22,8,45,24.5,235.0,2.45,21.35,251.5,240.6,187.59
2018,7,22,9,0,35.0,262.0,2.5,21.7,286.0,291.04,226.04
2018,7,22,9,15,54.5,293.5,2.55,21.95,334.0,342.07,264.64
2018,7,22,9,30,74.0,325.0,2.6,22.2,382.0,393.56,302.92
2018,7,22,9,45,118.5,349.5,2.65,22.45,445.5,478.51,365.98
2018,7,22,10,0,163.0,374.0,2.7,22.7,509.0,547.67,416.12
2018,7,22,10,15,245.5,383.5,2.8,22.85,594.5,654.7,493.58
2018,7,22,10,30,328.0,393.0,2.9,23.0,680.0,745.18,557.52
2018,7,22,10,45,318.5,407.0,3.0,23.2,691.5,746.86,557.02
2018,7,22,11,0,309.0,421.0,3.1,23.4,703.0,746.7,555.94
2018,7,22,11,15,330.0,419.0,3.15,23.45,724.5,758.8,564.54
2018,7,22,11,30,351.0,417.0,3.2,23.5,746.0,768.91,571.71
2018,7,22,11,45,369.0,413.0,3.3,23.55,761.5,771.93,574.24
2018,7,22,12,0,387.0,409.0,3.4,23.6,777.0,772.68,575.27
2018,7,22,12,15,393.5,405.5,3.5,23.65,780.0,760.9,567.43
2018,7,22,12,30,400.0,402.0,3.6,23.7,783.0,753.69,562.66
2018,7,22,12,45,403.5,397.5,3.65,23.75,779.0,733.6,548.77
2018,7,22,13,0,407.0,393.0,3.7,23.8,775.0,711.87,533.71
2018,7,22,13,15,423.0,379.5,3.75,23.75,771.5,690.8,519.53
2018,7,22,13,30,439.0,366.0,3.8,23.7,768.0,667.49,503.5
2018,7,22,13,45,518.5,313.0,3.85,23.65,776.5,653.68,495.4
2018,7,22,14,0,598.0,260.0,3.9,23.6,785.0,631.65,480.67
2018,7,22,14,15,725.5,181.0,3.95,23.5,797.5,610.06,466.14
2018,7,22,14,30,853.0,102.0,4.0,23.4,810.0,577.41,441.91
2018,7,22,14,45,845.0,100.5,4.05,23.25,777.0,525.81,400.84
2018,7,22,15,0,837.0,99.0,4.1,23.1,744.0,473.4,357.95
2018,7,22,15,15,825.5,97.0,4.1,23.1,705.5,418.6,311.72
2018,7,22,15,30,814.0,95.0,4.1,23.1,667.0,363.85,264.36
2018,7,22,15,45,800.5,92.5,4.1,22.7,624.5,308.42,216.08
2018,7,22,16,0,787.0,90.0,4.1,22.3,582.0,247.46,163.4
2018,7,22,16,15,769.0,87.0,4.05,22.05,536.5,192.11,116.78
2018,7,22,16,30,751.0,84.0,4.0,21.8,491.0,138.61,76.52
2018,7,22,16,45,727.0,80.5,4.0,21.55,443.0,86.53,48.0
2018,7,22,17,0,703.0,77.0,4.0,21.3,395.0,56.38,43.23
2018,7,22,17,15,670.0,73.0,4.0,20.95,346.0,54.83,42.11
2018,7,22,17,30,637.0,69.0,4.0,20.6,297.0,48.52,36.79
2018,7,22,17,45,591.5,64.0,3.95,20.25,249.5,46.21,34.88
2018,7,22,18,0,546.0,59.0,3.9,19.9,202.0,43.84,32.79
2018,7,22,18,15,479.5,51.5,3.85,19.5,157.5,39.24,28.63
2018,7,22,18,30,413.0,44.0,3.8,19.1,113.0,34.49,24.15
2018,7,22,18,45,316.0,35.0,3.7,18.75,77.5,28.18,17.96
2018,7,22,19,0,219.0,26.0,3.6,18.4,42.0,21.68,6.93
2018,7,22,19,15,126.5,16.0,3.5,18.2,23.5,14.55,0.0
2018,7,22,19,30,34.0,6.0,3.4,18.0,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.35,17.8,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.7,15.2,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.7,15.2,4.0,0.0,0.0
2018,7,23,5,15,131.0,14.5,2.7,15.5,21.5,41.19,0.0
2018,7,23,5,30,228.0,24.0,2.7,15.8,39.0,98.89,32.55
2018,7,23,5,45,330.0,33.0,2.7,16.1,75.0,162.3,116.75
2018,7,23,6,0,432.0,42.0,2.7,16.4,111.0,231.99,179.37
2018,7,23,6,15,301.5,39.5,2.65,16.8,96.0,195.64,156.14
2018,7,23,6,30,171.0,37.0,2.6,17.2,81.0,137.05,110.49
2018,7,23,6,45,85.5,59.0,2.6,17.6,81.0,108.68,87.08
2018,7,23,7,0,0.0,81.0,2.6,18.0,81.0,72.63,55.6
2018,7,23,7,15,17.5,120.5,2.55,18.45,128.5,122.56,97.23
2018,7,23,7,30,35.0,160.0,2.5,18.9,176.0,184.19,147.43
2018,7,23,7,45,86.5,190.5,2.5,19.35,235.5,255.71,205.3
2018,7,23,8,0,138.0,221.0,2.5,19.8,295.0,344.44,274.99
2018,7,23,8,15,208.0,241.0,2.5,20.25,364.0,427.58,339.01
2018,7,23,8,30,278.0,261.0,2.5,20.7,433.0,530.0,415.3
2018,7,23,8,45,284.5,280.5,2.5,21.15,468.0,564.54,438.33
2018,7,23,9,0,291.0,300.0,2.5,21.6,503.0,598.18,460.73
2018,7,23,9,15,295.0,319.0,2.6,22.0,535.0,627.89,480.42
2018,7,23,9,30,299.0,338.0,2.7,22.4,567.0,656.31,499.03
2018,7,23,9,45,311.0,352.0,2.75,22.8,600.0,685.74,518.29
2018,7,23,10,0,323.0,366.0,2.8,23.2,633.0,713.94,536.49
2018,7,23,10,15,329.5,378.5,2.85,23.5,659.0,733.62,548.78
2018,7,23,10,30,336.0,391.0,2.9,23.8,685.0,751.63,559.94
2018,7,23,10,45,352.5,393.5,2.95,24.1,709.0,767.48,570.07
2018,7,23,11,0,369.0,396.0,3.0,24.4,733.0,781.54,578.98
2018,7,23,11,15,380.5,397.5,3.1,24.55,749.5,787.62,582.98
2018,7,23,11,30,392.0,399.0,3.2,24.7,766.0,791.62,585.67
2018,7,23,11,45,394.5,401.0,3.25,24.8,773.0,785.22,580.97
2018,7,23,12,0,397.0,403.0,3.3,24.9,780.0,785.51,580.78
2018,7,23,12,15,407.5,399.5,3.4,24.9,786.5,776.37,575.04
2018,7,23,12,30,418.0,396.0,3.5,24.9,793.0,764.97,567.78
2018,7,23,12,45,429.0,388.5,3.65,24.85,793.5,748.21,557.15
2018,7,23,13,0,440.0,381.0,3.8,24.8,794.0,729.34,544.9
2018,7,23,13,15,450.0,371.0,3.9,24.7,787.5,705.41,528.86
2018,7,23,13,30,460.0,361.0,4.0,24.6,781.0,679.55,511.19
2018,7,23,13,45,540.0,308.5,4.15,24.45,790.5,665.57,503.44
2018,7,23,14,0,620.0,256.0,4.3,24.3,800.0,643.36,489.0
2018,7,23,14,15,748.5,178.0,4.35,24.15,813.5,622.67,475.13
2018,7,23,14,30,877.0,100.0,4.4,24.0,827.0,589.54,450.6
2018,7,23,14,45,870.0,98.0,4.5,23.85,793.5,536.72,408.8
2018,7,23,15,0,863.0,96.0,4.6,23.7,760.0,482.96,364.94
2018,7,23,15,15,851.5,94.5,4.6,23.7,721.0,427.07,317.7
2018,7,23,15,30,840.0,93.0,4.6,23.7,682.0,371.18,269.28
2018,7,23,15,45,826.0,90.5,4.65,23.25,638.5,314.04,219.59
2018,7,23,16,0,812.0,88.0,4.7,22.8,595.0,257.69,170.41
2018,7,23,16,15,793.0,86.0,4.7,22.45,548.5,195.09,118.08
2018,7,23,16,30,774.0,84.0,4.7,22.1,502.0,140.73,77.31
2018,7,23,16,45,748.5,81.0,4.65,21.8,453.0,87.5,48.43
2018,7,23,17,0,723.0,78.0,4.6,21.5,404.0,57.37,44.06
2018,7,23,17,15,680.5,75.0,4.55,21.1,352.0,51.49,39.19
2018,7,23,17,30,638.0,72.0,4.5,20.7,300.0,50.81,38.77
2018,7,23,17,45,573.5,67.5,4.4,20.25,248.0,48.89,37.21
2018,7,23,18,0,509.0,63.0,4.3,19.8,196.0,46.99,35.55
2018,7,23,18,15,438.5,55.5,4.15,19.35,152.0,42.56,31.52
2018,7,23,18,30,368.0,48.0,4.0,18.9,108.0,38.02,27.18
2018,7,23,18,45,247.5,37.0,3.9,18.5,71.5,28.73,18.37
2018,7,23,19,0,127.0,26.0,3.8,18.1,35.0,20.43,5.37
2018,7,23,19,15,80.0,16.0,3.75,17.85,20.0,14.55,0.0
2018,7,23,19,30,33.0,6.0,3.7,17.6,5.0,0.0,0.0
2018,7,23,19,45,16.5,3.0,3.65,17.35,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,4,45,9.5,2.0,3.1,15.85,1.5,0.0,0.0
2018,7,24,5,0,19.0,4.0,3.1,15.9,3.0,0.0,0.0
2018,7,24,5,15,104.5,14.0,3.15,16.15,19.5,35.04,0.0
2018,7,24,5,30,190.0,24.0,3.2,16.4,36.0,87.87,22.83
2018,7,24,5,45,147.0,18.0,3.25,16.65,32.0,82.76,57.35
2018,7,24,6,0,104.0,12.0,3.3,16.9,28.0,62.58,45.3
2018,7,24,6,15,52.0,12.0,3.35,17.25,20.0,41.04,28.92
2018,7,24,6,30,0.0,12.0,3.4,17.6,12.0,10.54,3.29
2018,7,24,6,45,0.0,16.0,3.4,17.95,16.0,14.07,6.3
2018,7,24,7,0,0.0,20.0,3.4,18.3,20.0,17.6,9.27
2018,7,24,7,15,0.5,47.0,3.35,18.65,47.0,41.8,29.62
2018,7,24,7,30,1.0,74.0,3.3,19.0,74.0,66.15,49.79
2018,7,24,7,45,12.0,121.5,3.3,19.4,127.5,119.07,93.44
2018,7,24,8,0,23.0,169.0,3.3,19.8,181.0,183.95,145.78
2018,7,24,8,15,40.5,204.0,3.3,20.2,228.0,235.41,186.51
2018,7,24,8,30,58.0,239.0,3.3,20.6,275.0,288.03,227.36
2018,7,24,8,45,90.0,269.5,3.35,21.05,330.0,349.46,274.71
2018,7,24,9,0,122.0,300.0,3.4,21.5,385.0,428.0,333.83
2018,7,24,9,15,128.5,321.0,3.45,21.85,415.0,457.9,354.85
2018,7,24,9,30,135.0,342.0,3.5,22.2,445.0,487.34,375.5
2018,7,24,9,45,145.5,360.0,3.55,22.55,476.0,516.85,396.17
2018,7,24,10,0,156.0,378.0,3.6,22.9,507.0,545.79,416.22
2018,7,24,10,15,187.0,391.5,3.65,23.15,551.0,589.66,447.74
2018,7,24,10,30,218.0,405.0,3.7,23.4,595.0,632.86,478.33
2018,7,24,10,45,236.0,417.5,3.75,23.65,628.0,676.11,508.0
2018,7,24,11,0,254.0,430.0,3.8,23.9,661.0,702.04,525.48
2018,7,24,11,15,304.5,421.0,3.85,24.05,702.5,736.62,550.43
2018,7,24,11,30,355.0,412.0,3.9,24.2,744.0,768.92,573.52
2018,7,24,11,45,354.0,419.5,3.95,24.3,753.0,764.94,570.05
2018,7,24,12,0,353.0,427.0,4.0,24.4,762.0,759.08,565.53
2018,7,24,12,15,384.0,411.5,4.0,24.45,776.0,758.92,566.08
2018,7,24,12,30,415.0,396.0,4.0,24.5,790.0,762.84,569.26
2018,7,24,12,45,426.5,388.5,4.05,24.5,791.0,746.59,558.26
2018,7,24,13,0,438.0,381.0,4.1,24.5,792.0,728.19,545.77
2018,7,24,13,15,454.0,369.5,4.15,24.45,789.5,707.78,531.96
2018,7,24,13,30,470.0,358.0,4.2,24.4,787.0,684.99,516.24
2018,7,24,13,45,548.5,306.0,4.2,24.35,795.0,669.89,506.99
2018,7,24,14,0,627.0,254.0,4.2,24.3,803.0,646.72,491.27
2018,7,24,14,15,753.5,177.0,4.25,24.15,815.5,625.19,476.79
2018,7,24,14,30,880.0,100.0,4.3,24.0,828.0,591.39,451.75
2018,7,24,14,45,872.5,98.0,4.3,23.9,794.5,538.09,409.28
2018,7,24,15,0,865.0,96.0,4.3,23.8,761.0,483.89,364.9
2018,7,24,15,15,854.0,94.5,4.3,23.8,722.0,428.02,317.8
2018,7,24,15,30,843.0,93.0,4.3,23.8,683.0,372.1,269.46
2018,7,24,15,45,830.0,90.5,4.35,23.35,640.0,314.99,219.88
2018,7,24,16,0,817.0,88.0,4.4,22.9,597.0,258.56,170.68
2018,7,24,16,15,799.5,85.0,4.4,22.6,550.0,195.09,117.66
2018,7,24,16,30,782.0,82.0,4.4,22.3,503.0,139.68,76.11
2018,7,24,16,45,759.5,78.5,4.4,22.0,454.5,85.68,46.87
2018,7,24,17,0,737.0,75.0,4.4,21.7,406.0,55.28,42.22
2018,7,24,17,15,704.5,71.0,4.35,21.25,356.0,53.64,41.04
2018,7,24,17,30,672.0,67.0,4.3,20.8,306.0,51.94,39.74
2018,7,24,17,45,627.0,62.0,4.3,20.35,257.0,45.01,33.81
2018,7,24,18,0,582.0,57.0,4.3,19.9,208.0,42.54,31.65
2018,7,24,18,15,515.0,50.0,4.25,19.5,162.0,38.27,27.76
2018,7,24,18,30,448.0,43.0,4.2,19.1,116.0,33.89,23.58
2018,7,24,18,45,347.0,34.0,4.1,18.7,79.0,27.51,17.26
2018,7,24,19,0,246.0,25.0,4.0,18.3,42.0,20.95,4.58
2018,7,24,19,15,142.0,15.0,4.0,18.1,23.0,13.64,0.0
2018,7,24,19,30,38.0,5.0,4.0,17.9,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,3.95,17.7,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.85,17.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,3.1,16.0,17.5,33.25,0.0
2018,7,25,5,30,218.0,22.0,3.1,16.3,35.0,93.32,17.29
2018,7,25,5,45,346.0,30.5,3.15,16.65,73.5,165.01,117.23
2018,7,25,6,0,474.0,39.0,3.2,17.0,112.0,244.95,188.61
2018,7,25,6,15,329.5,42.5,3.15,17.4,102.5,212.13,169.04
2018,7,25,6,30,185.0,46.0,3.1,17.8,93.0,156.15,126.02
2018,7,25,6,45,96.0,71.5,3.05,18.25,96.0,128.56,103.46
2018,7,25,7,0,7.0,97.0,3.0,18.7,99.0,92.96,72.52
2018,7,25,7,15,38.5,134.0,3.0,19.25,150.5,158.45,126.9
2018,7,25,7,30,70.0,171.0,3.0,19.8,202.0,221.58,178.05
2018,7,25,7,45,114.0,195.0,3.0,20.35,252.5,294.17,235.82
2018,7,25,8,0,158.0,219.0,3.0,20.9,303.0,358.48,285.76
2018,7,25,8,15,234.5,235.5,3.0,21.45,373.5,458.31,362.23
2018,7,25,8,30,311.0,252.0,3.0,22.0,444.0,549.01,429.53
2018,7,25,8,45,337.0,266.5,3.05,22.5,488.5,596.45,462.59
2018,7,25,9,0,363.0,281.0,3.1,23.0,533.0,644.03,495.39
2018,7,25,9,15,386.0,290.5,3.1,23.45,572.5,683.1,521.53
2018,7,25,9,30,409.0,300.0,3.1,23.9,612.0,737.24,557.52
2018,7,25,9,45,437.0,303.5,3.1,24.35,651.0,773.54,581.0
2018,7,25,10,0,465.0,307.0,3.1,24.8,690.0,808.54,603.39
2018,7,25,10,15,473.0,318.0,3.2,25.05,719.0,829.61,616.55
2018,7,25,10,30,481.0,329.0,3.3,25.3,748.0,848.36,628.21
2018,7,25,10,45,465.0,346.5,3.4,25.6,760.0,847.08,625.65
2018,7,25,11,0,449.0,364.0,3.5,25.9,772.0,843.15,621.52
2018,7,25,11,15,430.0,377.5,3.6,25.95,773.5,829.86,611.77
2018,7,25,11,30,411.0,391.0,3.7,26.0,775.0,814.4,600.65
2018,7,25,11,45,426.5,389.0,3.8,26.1,790.5,815.67,601.86
2018,7,25,12,0,442.0,387.0,3.9,26.2,806.0,814.34,601.21
2018,7,25,12,15,443.5,387.5,4.05,26.1,808.0,799.72,591.85
2018,7,25,12,30,445.0,388.0,4.2,26.0,810.0,783.05,581.08
2018,7,25,12,45,451.5,382.5,4.3,25.9,808.0,763.43,568.2
2018,7,25,13,0,458.0,377.0,4.4,25.8,806.0,741.84,553.81
2018,7,25,13,15,468.0,366.0,4.5,25.65,798.5,716.36,536.82
2018,7,25,13,30,478.0,355.0,4.6,25.5,791.0,688.91,518.26
2018,7,25,13,45,560.0,302.5,4.65,25.35,801.0,675.47,510.66
2018,7,25,14,0,642.0,250.0,4.7,25.2,811.0,653.71,496.33
2018,7,25,14,15,768.0,174.0,4.75,24.9,823.5,631.87,481.88
2018,7,25,14,30,894.0,98.0,4.8,24.6,836.0,597.75,456.84
2018,7,25,14,45,884.5,97.0,4.85,24.35,801.5,543.48,413.86
2018,7,25,15,0,875.0,96.0,4.9,24.1,767.0,488.47,368.99
2018,7,25,15,15,863.5,94.5,4.9,24.1,727.5,431.76,321.03
2018,7,25,15,30,852.0,93.0,4.9,24.1,688.0,375.04,271.86
2018,7,25,15,45,824.5,95.0,4.95,23.3,640.0,316.69,221.8
2018,7,25,16,0,797.0,97.0,5.0,22.5,592.0,254.54,168.77
2018,7,25,16,15,764.5,97.0,4.95,22.0,541.0,198.25,122.08
2018,7,25,16,30,732.0,97.0,4.9,21.5,490.0,145.58,83.29
2018,7,25,16,45,690.0,93.5,4.9,21.0,435.0,87.67,50.57
2018,7,25,17,0,648.0,90.0,4.9,20.5,380.0,60.01,46.54
2018,7,25,17,15,578.0,91.5,4.85,20.05,326.0,62.95,49.34
2018,7,25,17,30,508.0,93.0,4.8,19.6,272.0,66.43,52.58
2018,7,25,17,45,432.5,86.0,4.75,19.15,221.5,62.35,49.15
2018,7,25,18,0,357.0,79.0,4.7,18.7,171.0,58.18,45.49
2018,7,25,18,15,286.0,66.0,4.55,18.35,129.0,49.42,37.6
2018,7,25,18,30,215.0,53.0,4.4,18.0,87.0,40.33,29.22
2018,7,25,18,45,167.5,38.5,4.3,17.7,59.5,29.81,19.16
2018,7,25,19,0,120.0,24.0,4.2,17.4,32.0,18.87,2.42
2018,7,25,19,15,72.0,14.5,4.1,17.25,18.0,13.19,0.0
2018,7,25,19,30,24.0,5.0,4.0,17.1,4.0,0.0,0.0
2018,7,25,19,45,12.0,2.5,3.85,16.9,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,26,5,15,0.0,3.5,3.15,15.75,3.5,3.18,0.0
2018,7,26,5,30,0.0,7.0,3.1,16.0,7.0,6.14,0.0
2018,7,26,5,45,0.0,14.5,3.1,16.3,14.5,12.74,4.43
2018,7,26,6,0,0.0,22.0,3.1,16.6,22.0,19.35,10.45
2018,7,26,6,15,0.0,30.0,3.05,17.0,30.0,26.42,16.64
2018,7,26,6,30,0.0,38.0,3.0,17.4,38.0,33.49,22.76
2018,7,26,6,45,0.0,54.5,2.9,17.8,54.5,48.12,35.14
2018,7,26,7,0,0.0,71.0,2.8,18.2,71.0,62.99,47.55
2018,7,26,7,15,0.0,94.5,2.75,18.65,94.5,85.24,65.88
2018,7,26,7,30,0.0,118.0,2.7,19.1,118.0,107.62,84.0
2018,7,26,7,45,0.5,130.5,2.6,19.55,131.0,119.47,93.24
2018,7,26,8,0,1.0,143.0,2.5,20.0,144.0,131.39,102.41
2018,7,26,8,15,2.5,160.0,2.5,20.4,161.5,148.61,115.8
2018,7,26,8,30,4.0,177.0,2.5,20.8,179.0,165.92,129.09
2018,7,26,8,45,9.5,201.0,2.45,21.25,207.0,193.77,150.64
2018,7,26,9,0,15.0,225.0,2.4,21.7,235.0,221.9,172.07
2018,7,26,9,15,27.5,257.0,2.45,22.05,277.0,278.65,215.59
2018,7,26,9,30,40.0,289.0,2.5,22.4,319.0,323.49,249.18
2018,7,26,9,45,52.0,316.0,2.5,22.75,357.5,362.66,277.97
2018,7,26,10,0,64.0,343.0,2.5,23.1,396.0,401.73,306.27
2018,7,26,10,15,107.0,367.5,2.6,23.35,459.5,485.23,367.92
2018,7,26,10,30,150.0,392.0,2.7,23.6,523.0,551.9,416.1
2018,7,26,10,45,211.5,411.5,2.8,23.8,601.0,630.98,472.94
2018,7,26,11,0,273.0,431.0,2.9,24.0,679.0,723.13,537.31
2018,7,26,11,15,268.5,435.0,3.05,24.05,682.5,716.14,531.84
2018,7,26,11,30,264.0,439.0,3.2,24.1,686.0,707.72,526.06
2018,7,26,11,45,313.0,428.0,3.3,24.15,723.0,734.8,546.3
2018,7,26,12,0,362.0,417.0,3.4,24.2,760.0,758.93,564.16
2018,7,26,12,15,324.5,430.5,3.55,24.15,738.0,723.19,538.68
2018,7,26,12,30,287.0,444.0,3.7,24.1,716.0,687.39,513.28
2018,7,26,12,45,248.5,444.5,3.8,24.0,678.5,639.17,478.98
2018,7,26,13,0,210.0,445.0,3.9,23.9,641.0,587.15,441.67
2018,7,26,13,15,272.0,422.0,4.0,23.75,672.0,606.61,457.82
2018,7,26,13,30,334.0,399.0,4.1,23.6,703.0,615.87,466.09
2018,7,26,13,45,334.5,384.5,4.15,23.4,682.5,583.09,442.72
2018,7,26,14,0,335.0,370.0,4.2,23.2,662.0,549.75,418.74
2018,7,26,14,15,421.5,327.5,4.25,22.95,683.0,546.1,417.31
2018,7,26,14,30,508.0,285.0,4.3,22.7,704.0,533.17,407.93
2018,7,26,14,45,496.5,276.5,4.3,22.45,671.5,487.89,372.85
2018,7,26,15,0,485.0,268.0,4.3,22.2,639.0,443.1,337.5
2018,7,26,15,15,560.5,223.0,4.3,22.2,630.0,405.83,305.92
2018,7,26,15,30,636.0,178.0,4.3,22.2,621.0,359.33,265.23
2018,7,26,15,45,666.0,155.5,4.3,21.6,592.5,308.68,220.99
2018,7,26,16,0,696.0,133.0,4.3,21.0,564.0,254.39,173.01
2018,7,26,16,15,680.5,124.5,4.3,20.65,518.0,199.57,127.19
2018,7,26,16,30,665.0,116.0,4.3,20.3,472.0,146.52,87.19
2018,7,26,16,45,633.0,110.5,4.3,19.95,422.5,96.9,59.93
2018,7,26,17,0,601.0,105.0,4.3,19.6,373.0,70.55,55.84
2018,7,26,17,15,574.0,95.5,4.3,19.2,325.5,66.06,52.22
2018,7,26,17,30,547.0,86.0,4.3,18.8,278.0,61.23,48.21
2018,7,26,17,45,514.5,76.0,4.25,18.35,233.5,55.62,43.41
2018,7,26,18,0,482.0,66.0,4.2,17.9,189.0,49.65,38.16
2018,7,26,18,15,415.5,56.5,4.15,17.6,145.5,43.65,32.66
2018,7,26,18,30,349.0,47.0,4.1,17.3,102.0,37.39,26.74
2018,7,26,18,45,262.0,36.0,4.0,17.0,69.0,28.06,17.67
2018,7,26,19,0,175.0,25.0,3.9,16.7,36.0,19.76,1.3
2018,7,26,19,15,102.5,15.0,3.85,16.5,20.0,13.64,0.0
2018,7,26,19,30,30.0,5.0,3.8,16.3,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.8,16.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,5,15,61.5,10.0,4.25,14.9,13.5,22.19,0.0
2018,7,27,5,30,123.0,20.0,4.3,15.2,27.0,63.85,0.0
2018,7,27,5,45,120.5,23.5,4.4,15.5,36.0,78.6,53.82
2018,7,27,6,0,118.0,27.0,4.5,15.8,45.0,87.07,65.36
2018,7,27,6,15,76.5,31.0,4.45,16.15,44.5,71.44,54.48
2018,7,27,6,30,35.0,35.0,4.4,16.5,44.0,53.54,40.07
2018,7,27,6,45,17.5,49.5,4.35,16.85,54.0,55.18,41.5
2018,7,27,7,0,0.0,64.0,4.3,17.2,64.0,56.55,42.32
2018,7,27,7,15,0.0,81.5,4.25,17.55,81.5,72.61,55.64
2018,7,27,7,30,0.0,99.0,4.2,17.9,99.0,88.99,69.03
2018,7,27,7,45,0.0,111.0,4.15,18.25,111.0,100.05,77.83
2018,7,27,8,0,0.0,123.0,4.1,18.6,123.0,111.14,86.55
2018,7,27,8,15,1.0,142.0,4.1,18.9,142.5,129.83,101.42
2018,7,27,8,30,2.0,161.0,4.1,19.2,162.0,148.61,116.18
2018,7,27,8,45,5.5,185.0,4.1,19.55,188.5,174.55,136.61
2018,7,27,9,0,9.0,209.0,4.1,19.9,215.0,200.71,156.93
2018,7,27,9,15,14.0,234.0,4.1,20.15,244.0,229.39,179.14
2018,7,27,9,30,19.0,259.0,4.1,20.4,273.0,258.22,201.22
2018,7,27,9,45,30.5,291.5,4.15,20.7,315.5,316.05,245.61
2018,7,27,10,0,42.0,324.0,4.2,21.0,358.0,360.19,278.81
2018,7,27,10,15,53.5,347.0,4.2,21.2,392.5,394.17,304.1
2018,7,27,10,30,65.0,370.0,4.2,21.4,427.0,427.8,328.88
2018,7,27,10,45,75.0,383.5,4.25,21.6,450.5,449.55,344.69
2018,7,27,11,0,85.0,397.0,4.3,21.8,474.0,470.7,360.04
2018,7,27,11,15,99.5,410.5,4.35,21.95,502.0,495.57,378.3
2018,7,27,11,30,114.0,424.0,4.4,22.1,530.0,533.02,405.53
2018,7,27,11,45,123.5,433.5,4.45,22.2,549.5,545.77,414.64
2018,7,27,12,0,133.0,443.0,4.5,22.3,569.0,557.19,422.9
2018,7,27,12,15,135.0,445.5,4.55,22.3,573.5,553.54,420.24
2018,7,27,12,30,137.0,448.0,4.6,22.3,578.0,548.98,417.0
2018,7,27,12,45,161.0,443.5,4.65,22.35,595.0,556.14,422.94
2018,7,27,13,0,185.0,439.0,4.7,22.4,612.0,561.19,427.24
2018,7,27,13,15,227.0,435.5,4.7,22.35,644.0,579.16,441.32
2018,7,27,13,30,269.0,432.0,4.7,22.3,676.0,595.91,454.18
2018,7,27,13,45,365.5,370.5,4.7,22.25,694.0,593.45,454.53
2018,7,27,14,0,462.0,309.0,4.7,22.2,712.0,584.65,449.6
2018,7,27,14,15,676.5,208.5,4.7,22.05,776.5,604.55,466.46
2018,7,27,14,30,891.0,108.0,4.7,21.9,841.0,604.65,466.49
2018,7,27,14,45,836.5,125.0,4.65,21.75,790.0,540.24,414.95
2018,7,27,15,0,782.0,142.0,4.6,21.6,739.0,480.83,366.47
2018,7,27,15,15,773.5,136.5,4.6,21.6,701.0,425.77,320.06
2018,7,27,15,30,765.0,131.0,4.6,21.6,663.0,370.67,272.43
2018,7,27,15,45,707.0,141.0,4.6,21.2,607.5,308.91,220.56
2018,7,27,16,0,649.0,151.0,4.6,20.8,552.0,257.35,177.33
2018,7,27,16,15,606.5,148.5,4.55,20.5,499.5,205.29,135.06
2018,7,27,16,30,564.0,146.0,4.5,20.2,447.0,158.32,101.02
2018,7,27,16,45,579.5,127.5,4.5,19.85,410.0,106.85,69.6
2018,7,27,17,0,595.0,109.0,4.5,19.5,373.0,73.61,58.52
2018,7,27,17,15,577.5,97.5,4.5,19.05,327.0,67.74,53.72
2018,7,27,17,30,560.0,86.0,4.5,18.6,281.0,61.43,48.42
2018,7,27,17,45,524.5,76.5,4.55,18.1,235.5,56.19,43.96
2018,7,27,18,0,489.0,67.0,4.6,17.6,190.0,50.64,39.06
2018,7,27,18,15,415.5,58.0,4.6,17.2,146.0,45.08,33.95
2018,7,27,18,30,342.0,49.0,4.6,16.8,102.0,37.7,27.03
2018,7,27,18,45,234.5,35.5,4.6,16.35,66.0,27.65,17.25
2018,7,27,19,0,127.0,22.0,4.6,15.9,30.0,17.33,0.0
2018,7,27,19,15,63.5,11.0,4.6,15.7,15.0,10.01,0.0
2018,7,27,19,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,5,15,18.5,7.0,3.45,14.15,8.0,10.3,0.0
2018,7,28,5,30,37.0,14.0,3.5,14.5,16.0,28.05,0.0
2018,7,28,5,45,30.5,21.5,3.5,14.8,24.5,33.85,20.33
2018,7,28,6,0,24.0,29.0,3.5,15.1,33.0,35.74,23.91
2018,7,28,6,15,12.0,40.5,3.4,15.45,42.5,42.96,30.7
2018,7,28,6,30,0.0,52.0,3.3,15.8,52.0,45.92,33.45
2018,7,28,6,45,0.5,74.0,3.15,16.1,74.0,67.15,51.51
2018,7,28,7,0,1.0,96.0,3.0,16.4,96.0,88.57,69.45
2018,7,28,7,15,3.0,119.0,2.9,16.75,120.0,112.03,88.82
2018,7,28,7,30,5.0,142.0,2.8,17.1,144.0,135.65,107.98
2018,7,28,7,45,11.0,163.5,2.7,17.4,169.0,160.83,128.25
2018,7,28,8,0,17.0,185.0,2.6,17.7,194.0,186.46,148.57
2018,7,28,8,15,23.5,208.5,2.55,18.1,222.0,214.94,170.83
2018,7,28,8,30,30.0,232.0,2.5,18.5,250.0,257.27,203.64
2018,7,28,8,45,101.0,250.0,2.45,18.85,318.5,354.01,280.3
2018,7,28,9,0,172.0,268.0,2.4,19.2,387.0,439.98,346.35
2018,7,28,9,15,155.0,303.0,2.45,19.55,415.0,464.57,362.27
2018,7,28,9,30,138.0,338.0,2.5,19.9,443.0,487.4,377.03
2018,7,28,9,45,253.0,341.5,2.5,20.25,544.5,620.28,475.68
2018,7,28,10,0,368.0,345.0,2.5,20.6,646.0,738.7,559.97
2018,7,28,10,15,435.0,333.5,2.6,20.95,702.0,809.32,608.39
2018,7,28,10,30,502.0,322.0,2.7,21.3,758.0,864.18,645.94
2018,7,28,10,45,490.0,337.0,2.75,21.6,771.5,864.51,644.04
2018,7,28,11,0,478.0,352.0,2.8,21.9,785.0,862.15,640.88
2018,7,28,11,15,459.0,364.5,2.9,22.15,786.0,847.81,630.09
2018,7,28,11,30,440.0,377.0,3.0,22.4,787.0,831.22,617.89
2018,7,28,11,45,438.5,382.0,3.1,22.65,793.5,822.4,611.52
2018,7,28,12,0,437.0,387.0,3.2,22.9,800.0,811.35,603.58
2018,7,28,12,15,436.5,387.5,3.3,23.0,800.0,794.95,592.43
2018,7,28,12,30,436.0,388.0,3.4,23.1,800.0,776.61,579.93
2018,7,28,12,45,439.0,383.0,3.5,23.2,795.0,754.6,564.96
2018,7,28,13,0,442.0,378.0,3.6,23.3,790.0,730.86,548.64
2018,7,28,13,15,459.0,362.5,3.7,23.25,784.5,707.5,533.12
2018,7,28,13,30,476.0,347.0,3.8,23.2,779.0,681.74,515.58
2018,7,28,13,45,526.0,313.0,3.85,23.15,779.5,661.28,502.01
2018,7,28,14,0,576.0,279.0,3.9,23.1,780.0,634.94,483.61
2018,7,28,14,15,675.5,226.0,3.95,22.95,795.0,618.96,472.7
2018,7,28,14,30,775.0,173.0,4.0,22.8,810.0,593.3,453.36
2018,7,28,14,45,745.0,177.0,4.05,22.6,768.0,534.57,407.58
2018,7,28,15,0,715.0,181.0,4.1,22.4,726.0,479.01,363.15
2018,7,28,15,15,700.5,175.5,4.1,22.4,686.0,424.1,317.75
2018,7,28,15,30,686.0,170.0,4.1,22.4,646.0,370.0,271.95
2018,7,28,15,45,629.5,174.5,4.1,21.95,589.0,312.81,224.68
2018,7,28,16,0,573.0,179.0,4.1,21.5,532.0,261.88,182.91
2018,7,28,16,15,501.5,178.5,4.1,21.15,469.5,210.19,142.96
2018,7,28,16,30,430.0,178.0,4.1,20.8,407.0,166.97,113.19
2018,7,28,16,45,475.5,151.0,4.05,20.45,380.5,119.08,81.96
2018,7,28,17,0,521.0,124.0,4.0,20.1,354.0,84.62,67.86
2018,7,28,17,15,490.5,111.5,4.0,19.6,306.5,77.76,62.28
2018,7,28,17,30,460.0,99.0,4.0,19.1,259.0,70.5,56.24
2018,7,28,17,45,414.5,88.0,4.0,18.65,214.0,63.87,50.57
2018,7,28,18,0,369.0,77.0,4.0,18.2,169.0,56.94,44.47
2018,7,28,18,15,321.0,64.5,3.95,17.75,131.5,48.57,36.9
2018,7,28,18,30,273.0,52.0,3.9,17.3,94.0,39.87,28.8
2018,7,28,18,45,183.5,37.0,3.9,16.9,60.5,28.77,17.99
2018,7,28,19,0,94.0,22.0,3.9,16.5,27.0,17.88,0.0
2018,7,28,19,15,47.0,11.0,3.9,16.25,13.5,10.01,0.0
2018,7,28,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,5,15,15.5,6.5,3.25,14.75,7.5,9.21,0.0
2018,7,29,5,30,31.0,13.0,3.3,14.9,15.0,25.08,0.0
2018,7,29,5,45,40.0,24.0,3.3,15.1,28.5,40.39,24.97
2018,7,29,6,0,49.0,35.0,3.3,15.3,42.0,57.38,41.53
2018,7,29,6,15,36.5,48.0,3.3,15.55,54.5,62.14,46.76
2018,7,29,6,30,24.0,61.0,3.3,15.8,67.0,70.58,54.47
2018,7,29,6,45,17.0,85.0,3.25,16.05,89.5,87.7,69.07
2018,7,29,7,0,10.0,109.0,3.2,16.3,112.0,107.65,85.65
2018,7,29,7,15,30.5,138.5,3.2,16.65,151.0,159.19,128.65
2018,7,29,7,30,51.0,168.0,3.2,17.0,190.0,205.9,166.87
2018,7,29,7,45,51.0,185.0,3.15,17.3,209.5,224.6,181.28
2018,7,29,8,0,51.0,202.0,3.1,17.6,229.0,243.2,195.41
2018,7,29,8,15,39.5,215.0,3.05,17.9,237.0,247.73,197.77
2018,7,29,8,30,28.0,228.0,3.0,18.2,245.0,251.39,199.39
2018,7,29,8,45,42.5,258.5,3.0,18.5,286.5,296.48,234.45
2018,7,29,9,0,57.0,289.0,3.0,18.8,328.0,342.14,269.25
2018,7,29,9,15,78.0,316.5,3.0,18.95,373.5,390.97,306.32
2018,7,29,9,30,99.0,344.0,3.0,19.1,419.0,440.24,343.11
2018,7,29,9,45,175.5,354.0,3.0,19.25,494.5,541.72,419.88
2018,7,29,10,0,252.0,364.0,3.0,19.4,570.0,644.67,495.2
2018,7,29,10,15,328.5,357.0,3.0,19.5,635.5,713.05,544.67
2018,7,29,10,30,405.0,350.0,3.0,19.6,701.0,795.76,603.04
2018,7,29,10,45,355.0,378.0,3.05,19.65,691.5,757.19,573.57
2018,7,29,11,0,305.0,406.0,3.1,19.7,682.0,731.1,553.35
2018,7,29,11,15,313.0,417.0,3.15,19.7,704.5,743.7,562.16
2018,7,29,11,30,321.0,428.0,3.2,19.7,727.0,754.29,569.32
2018,7,29,11,45,344.0,405.5,3.25,19.7,728.0,744.06,563.01
2018,7,29,12,0,367.0,383.0,3.3,19.7,729.0,731.94,555.5
2018,7,29,12,15,310.5,397.5,3.35,19.7,690.5,679.98,517.17
2018,7,29,12,30,254.0,412.0,3.4,19.7,652.0,628.95,479.37
2018,7,29,12,45,374.0,383.5,3.5,19.65,733.5,692.76,528.77
2018,7,29,13,0,494.0,355.0,3.6,19.6,815.0,754.27,574.83
2018,7,29,13,15,456.5,361.0,3.65,19.55,781.0,704.62,538.4
2018,7,29,13,30,419.0,367.0,3.7,19.5,747.0,656.17,503.07
2018,7,29,13,45,282.0,391.5,3.75,19.4,644.5,552.59,425.26
2018,7,29,14,0,145.0,416.0,3.8,19.3,542.0,461.86,355.9
2018,7,29,14,15,111.0,394.0,3.85,19.2,488.5,409.88,316.94
2018,7,29,14,30,77.0,372.0,3.9,19.1,435.0,362.62,281.06
2018,7,29,14,45,75.0,351.5,3.9,19.0,411.0,336.79,261.6
2018,7,29,15,0,73.0,331.0,3.9,18.9,387.0,311.43,242.23
2018,7,29,15,15,72.0,312.0,3.9,18.9,364.5,288.08,224.13
2018,7,29,15,30,71.0,293.0,3.9,18.9,342.0,265.03,206.09
2018,7,29,15,45,75.5,273.5,4.05,18.7,322.5,243.48,189.13
2018,7,29,16,0,80.0,254.0,4.2,18.5,303.0,221.58,171.7
2018,7,29,16,15,255.5,196.0,4.3,18.25,334.5,188.28,137.71
2018,7,29,16,30,431.0,138.0,4.4,18.0,366.0,138.96,91.69
2018,7,29,16,45,485.5,127.0,4.45,17.75,359.5,102.92,69.56
2018,7,29,17,0,540.0,116.0,4.5,17.5,353.0,78.78,63.52
2018,7,29,17,15,520.5,104.0,4.5,17.2,309.0,72.69,58.47
2018,7,29,17,30,501.0,92.0,4.5,16.9,265.0,66.13,52.91
2018,7,29,17,45,452.0,82.0,4.5,16.55,218.5,59.82,47.44
2018,7,29,18,0,403.0,72.0,4.5,16.2,172.0,53.46,41.76
2018,7,29,18,15,328.5,60.5,4.35,16.0,129.5,45.63,34.57
2018,7,29,18,30,254.0,49.0,4.2,15.8,87.0,37.54,26.94
2018,7,29,18,45,173.5,34.5,4.1,15.55,56.0,26.82,16.33
2018,7,29,19,0,93.0,20.0,4.0,15.3,25.0,15.74,0.0
2018,7,29,19,15,46.5,10.0,3.95,15.2,12.5,9.1,0.0
2018,7,29,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,5,15,33.5,9.0,3.45,14.25,10.5,15.31,0.0
2018,7,30,5,30,67.0,18.0,3.5,14.5,21.0,41.55,0.0
2018,7,30,5,45,132.5,36.5,3.6,14.75,52.0,94.94,64.62
2018,7,30,6,0,198.0,55.0,3.7,15.0,83.0,148.19,114.28
2018,7,30,6,15,144.5,59.0,3.65,15.35,84.0,137.21,109.07
2018,7,30,6,30,91.0,63.0,3.6,15.7,85.0,113.36,90.82
2018,7,30,6,45,45.5,75.5,3.55,16.1,86.5,98.14,78.22
2018,7,30,7,0,0.0,88.0,3.5,16.5,88.0,79.97,62.17
2018,7,30,7,15,0.0,104.0,3.4,16.85,104.0,94.93,74.5
2018,7,30,7,30,0.0,120.0,3.3,17.2,120.0,109.89,86.59
2018,7,30,7,45,2.0,139.0,3.2,17.6,140.0,129.35,102.23
2018,7,30,8,0,4.0,158.0,3.1,18.0,160.0,148.96,117.77
2018,7,30,8,15,11.5,185.0,3.05,18.4,192.0,181.3,143.56
2018,7,30,8,30,19.0,212.0,3.0,18.8,224.0,214.16,169.33
2018,7,30,8,45,40.0,247.5,2.95,19.2,274.5,282.45,222.95
2018,7,30,9,0,61.0,283.0,2.9,19.6,325.0,339.5,266.58
2018,7,30,9,15,118.5,312.0,2.9,19.9,399.5,440.84,344.17
2018,7,30,9,30,176.0,341.0,2.9,20.2,474.0,528.08,408.99
2018,7,30,9,45,232.5,351.5,2.9,20.5,536.0,612.07,469.82
2018,7,30,10,0,289.0,362.0,2.9,20.8,598.0,679.75,517.81
2018,7,30,10,15,303.5,368.5,3.0,21.1,624.0,700.85,531.67
2018,7,30,10,30,318.0,375.0,3.1,21.4,650.0,720.59,544.85
2018,7,30,10,45,309.0,389.5,3.15,21.65,662.5,723.49,545.36
2018,7,30,11,0,300.0,404.0,3.2,21.9,675.0,724.57,544.78
2018,7,30,11,15,324.0,411.5,3.25,22.05,708.5,749.59,562.13
2018,7,30,11,30,348.0,419.0,3.3,22.2,742.0,772.34,577.67
2018,7,30,11,45,365.5,413.0,3.35,22.35,755.0,772.83,577.96
2018,7,30,12,0,383.0,407.0,3.4,22.5,768.0,771.14,576.9
2018,7,30,12,15,465.5,375.5,3.45,22.6,814.0,811.74,606.81
2018,7,30,12,30,548.0,344.0,3.5,22.7,860.0,837.82,626.29
2018,7,30,12,45,442.0,378.0,3.55,22.8,792.0,753.69,565.25
2018,7,30,13,0,336.0,412.0,3.6,22.9,724.0,669.1,503.66
2018,7,30,13,15,339.5,395.0,3.65,22.85,706.0,637.76,482.25
2018,7,30,13,30,343.0,378.0,3.7,22.8,688.0,605.56,459.6
2018,7,30,13,45,424.5,343.0,3.7,22.75,717.5,615.07,467.95
2018,7,30,14,0,506.0,308.0,3.7,22.7,747.0,613.97,467.87
2018,7,30,14,15,613.0,248.0,3.75,22.55,762.0,599.13,458.0
2018,7,30,14,30,720.0,188.0,3.8,22.4,777.0,573.41,438.93
2018,7,30,14,45,750.5,166.5,3.8,22.25,757.5,528.62,403.54
2018,7,30,15,0,781.0,145.0,3.8,22.1,738.0,482.56,365.73
2018,7,30,15,15,767.0,142.0,3.8,22.1,698.0,427.17,319.45
2018,7,30,15,30,753.0,139.0,3.8,22.1,658.0,367.99,269.23
2018,7,30,15,45,728.5,138.0,3.85,21.6,613.0,311.82,221.27
2018,7,30,16,0,704.0,137.0,3.9,21.1,568.0,257.91,175.13
2018,7,30,16,15,665.0,136.0,3.95,20.75,516.5,204.16,131.39
2018,7,30,16,30,626.0,135.0,4.0,20.4,465.0,155.02,95.94
2018,7,30,16,45,586.5,131.5,4.0,20.0,416.0,108.83,71.85
2018,7,30,17,0,547.0,128.0,4.0,19.6,367.0,87.69,70.67
