Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,14,0,612.0,245.0,3.2,23.4,748.0,629.78,479.07
2018,8,19,14,15,680.5,207.5,3.25,23.25,748.0,602.85,459.62
2018,8,19,14,30,749.0,170.0,3.3,23.1,748.0,567.66,432.91
2018,8,19,14,45,738.0,164.5,3.35,22.9,711.0,512.0,389.37
2018,8,19,15,0,727.0,159.0,3.4,22.7,674.0,456.29,344.5
2018,8,19,15,15,775.5,134.5,3.4,22.7,654.5,411.34,305.27
2018,8,19,15,30,824.0,110.0,3.4,22.7,635.0,356.74,256.71
2018,8,19,15,45,589.0,152.5,3.5,22.1,513.5,271.95,192.58
2018,8,19,16,0,354.0,195.0,3.6,21.5,392.0,220.67,158.3
2018,8,19,16,15,383.0,167.5,3.6,21.1,362.5,172.79,118.74
2018,8,19,16,30,412.0,140.0,3.6,20.7,333.0,126.23,84.22
2018,8,19,16,45,483.5,117.0,3.6,20.25,317.5,80.4,64.25
2018,8,19,17,0,555.0,94.0,3.6,19.8,302.0,66.19,52.26
2018,8,19,17,15,531.5,83.5,3.6,19.25,258.0,60.53,47.53
2018,8,19,17,30,508.0,73.0,3.6,18.7,214.0,54.48,42.32
2018,8,19,17,45,424.5,64.5,3.55,18.1,165.0,49.54,37.9
2018,8,19,18,0,341.0,56.0,3.5,17.5,116.0,42.68,31.56
2018,8,19,18,15,261.0,42.5,3.45,17.1,79.5,32.89,22.35
2018,8,19,18,30,181.0,29.0,3.4,16.7,43.0,22.79,9.8
2018,8,19,18,45,104.5,17.5,3.3,16.3,24.0,15.92,0.0
2018,8,19,19,0,28.0,6.0,3.2,15.9,5.0,0.0,0.0
2018,8,19,19,15,14.0,3.0,3.15,15.75,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,5,15,10.5,2.5,2.5,14.55,2.5,0.0,0.0
2018,8,20,5,30,21.0,5.0,2.6,14.8,5.0,4.55,0.0
2018,8,20,5,45,81.0,19.0,2.65,15.05,25.5,44.01,0.0
2018,8,20,6,0,141.0,33.0,2.7,15.3,46.0,114.76,78.33
2018,8,20,6,15,130.5,35.5,2.7,15.6,53.5,106.98,82.26
2018,8,20,6,30,120.0,38.0,2.7,15.9,61.0,109.5,87.02
2018,8,20,6,45,60.0,39.0,2.65,16.15,50.5,75.07,58.89
2018,8,20,7,0,0.0,40.0,2.6,16.4,40.0,35.26,24.41
2018,8,20,7,15,0.0,46.0,2.55,16.75,46.0,40.58,28.9
2018,8,20,7,30,0.0,52.0,2.5,17.1,52.0,45.9,33.29
2018,8,20,7,45,0.0,69.0,2.4,17.4,69.0,61.0,45.81
2018,8,20,8,0,0.0,86.0,2.3,17.7,86.0,76.27,58.29
2018,8,20,8,15,0.0,108.0,2.3,18.05,108.0,96.98,75.08
2018,8,20,8,30,0.0,130.0,2.3,18.4,130.0,117.83,91.72
2018,8,20,8,45,0.5,145.0,2.3,18.8,145.5,132.37,103.05
2018,8,20,9,0,1.0,160.0,2.3,19.2,161.0,146.93,114.29
2018,8,20,9,15,2.0,164.5,2.3,19.5,166.0,151.8,117.76
2018,8,20,9,30,3.0,169.0,2.3,19.8,171.0,156.76,121.33
2018,8,20,9,45,4.5,180.5,2.35,20.1,184.0,168.98,130.66
2018,8,20,10,0,6.0,192.0,2.4,20.4,197.0,181.2,139.93
2018,8,20,10,15,22.5,239.5,2.45,20.6,258.0,256.13,198.53
2018,8,20,10,30,39.0,287.0,2.5,20.8,319.0,320.84,247.89
2018,8,20,10,45,46.5,309.0,2.55,21.0,348.5,349.58,269.12
2018,8,20,11,0,54.0,331.0,2.6,21.2,378.0,377.77,289.89
2018,8,20,11,15,47.5,340.5,2.65,21.3,382.0,378.42,289.65
2018,8,20,11,30,41.0,350.0,2.7,21.4,386.0,378.79,289.36
2018,8,20,11,45,49.0,350.5,2.8,21.5,394.0,383.98,293.42
2018,8,20,12,0,57.0,351.0,2.9,21.6,402.0,388.6,297.06
2018,8,20,12,15,70.0,365.5,2.95,21.6,428.5,410.84,313.92
2018,8,20,12,30,83.0,380.0,3.0,21.6,455.0,431.68,329.61
2018,8,20,12,45,90.0,384.5,3.1,21.6,465.0,436.23,333.19
2018,8,20,13,0,97.0,389.0,3.2,21.6,475.0,439.74,336.08
2018,8,20,13,15,93.5,379.0,3.25,21.55,460.5,420.48,321.91
2018,8,20,13,30,90.0,369.0,3.3,21.5,446.0,401.38,307.88
2018,8,20,13,45,220.5,322.5,3.35,21.4,505.0,451.9,348.86
2018,8,20,14,0,351.0,276.0,3.4,21.3,564.0,484.42,375.0
2018,8,20,14,15,507.5,230.0,3.45,21.1,629.0,516.06,399.66
2018,8,20,14,30,664.0,184.0,3.5,20.9,694.0,532.11,410.97
2018,8,20,14,45,619.5,184.0,3.55,20.7,642.0,468.92,361.1
2018,8,20,15,0,575.0,184.0,3.6,20.5,590.0,409.56,313.51
2018,8,20,15,15,544.5,184.5,3.6,20.5,550.5,360.17,272.31
2018,8,20,15,30,514.0,185.0,3.6,20.5,511.0,312.9,232.27
2018,8,20,15,45,503.5,171.5,3.65,19.95,470.5,263.59,190.46
2018,8,20,16,0,493.0,158.0,3.7,19.4,430.0,215.45,149.82
2018,8,20,16,15,545.0,138.0,3.7,19.0,412.5,172.2,112.29
2018,8,20,16,30,597.0,118.0,3.7,18.6,395.0,121.96,75.42
2018,8,20,16,45,535.0,114.0,3.75,18.2,340.0,78.76,63.38
2018,8,20,17,0,473.0,110.0,3.8,17.8,285.0,77.45,62.55
2018,8,20,17,15,440.5,96.0,3.75,17.35,239.0,69.03,55.38
2018,8,20,17,30,408.0,82.0,3.7,16.9,193.0,60.19,47.65
2018,8,20,17,45,365.0,68.5,3.7,16.4,152.0,51.25,39.65
2018,8,20,18,0,322.0,55.0,3.7,15.9,111.0,41.93,31.07
2018,8,20,18,15,234.5,41.0,3.65,15.6,74.5,31.73,21.39
2018,8,20,18,30,147.0,27.0,3.6,15.3,38.0,21.2,7.59
2018,8,20,18,45,80.0,14.5,3.5,15.05,20.0,13.19,0.0
2018,8,20,19,0,13.0,2.0,3.4,14.8,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,3.35,14.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,5,15,5.0,1.5,2.55,14.45,1.5,0.0,0.0
2018,8,21,5,30,10.0,3.0,2.6,14.7,3.0,0.0,0.0
2018,8,21,5,45,10.0,7.0,2.65,14.9,7.5,9.67,0.0
2018,8,21,6,0,10.0,11.0,2.7,15.1,12.0,13.75,4.38
2018,8,21,6,15,5.0,18.0,2.65,15.35,18.5,18.38,9.59
2018,8,21,6,30,0.0,25.0,2.6,15.6,25.0,22.0,12.96
2018,8,21,6,45,0.0,36.0,2.6,15.8,36.0,31.72,21.39
2018,8,21,7,0,0.0,47.0,2.6,16.0,47.0,41.46,29.75
2018,8,21,7,15,0.0,65.0,2.5,16.35,65.0,57.44,43.25
2018,8,21,7,30,0.0,83.0,2.4,16.7,83.0,74.3,57.26
2018,8,21,7,45,0.0,98.0,2.3,17.0,98.0,88.37,68.75
2018,8,21,8,0,0.0,113.0,2.2,17.3,113.0,102.45,80.08
2018,8,21,8,15,1.5,135.5,2.2,17.6,136.5,125.24,98.44
2018,8,21,8,30,3.0,158.0,2.2,17.9,160.0,148.18,116.66
2018,8,21,8,45,6.5,181.5,2.15,18.25,185.5,174.02,137.0
2018,8,21,9,0,10.0,205.0,2.1,18.6,211.0,200.04,157.19
2018,8,21,9,15,11.0,215.5,2.1,18.9,223.0,210.7,164.98
2018,8,21,9,30,12.0,226.0,2.1,19.2,235.0,221.39,172.79
2018,8,21,9,45,10.5,224.0,2.15,19.5,232.0,217.26,168.95
2018,8,21,10,0,9.0,222.0,2.2,19.8,229.0,213.25,165.29
2018,8,21,10,15,10.0,231.5,2.25,20.05,239.5,222.96,172.49
2018,8,21,10,30,11.0,241.0,2.3,20.3,250.0,232.61,179.59
2018,8,21,10,45,12.5,253.0,2.35,20.5,263.5,245.09,188.91
2018,8,21,11,0,14.0,265.0,2.4,20.7,277.0,257.44,198.09
2018,8,21,11,15,14.0,268.5,2.45,20.85,280.5,260.0,199.76
2018,8,21,11,30,14.0,272.0,2.5,21.0,284.0,262.47,201.43
2018,8,21,11,45,14.5,277.5,2.55,21.15,290.0,267.22,204.87
2018,8,21,12,0,15.0,283.0,2.6,21.3,296.0,271.8,208.21
2018,8,21,12,15,15.5,286.5,2.65,21.35,300.0,274.36,210.11
2018,8,21,12,30,16.0,290.0,2.7,21.4,304.0,276.75,211.93
2018,8,21,12,45,17.0,293.5,2.75,21.4,308.5,279.4,214.03
2018,8,21,13,0,18.0,297.0,2.8,21.4,313.0,281.83,216.0
2018,8,21,13,15,21.0,307.0,2.85,21.35,325.5,291.46,223.56
2018,8,21,13,30,24.0,317.0,2.9,21.3,338.0,300.55,230.71
2018,8,21,13,45,27.0,318.0,2.9,21.25,340.5,304.25,233.75
2018,8,21,14,0,30.0,319.0,2.9,21.2,343.0,302.98,233.05
2018,8,21,14,15,36.5,316.0,2.95,21.05,344.5,299.79,231.1
2018,8,21,14,30,43.0,313.0,3.0,20.9,346.0,295.7,228.39
2018,8,21,14,45,60.0,310.5,3.0,20.75,354.0,296.2,229.11
2018,8,21,15,0,77.0,308.0,3.0,20.6,362.0,294.33,227.74
2018,8,21,15,15,95.5,293.5,3.0,20.6,356.5,281.25,217.26
2018,8,21,15,30,114.0,279.0,3.0,20.6,351.0,262.67,202.1
2018,8,21,15,45,136.0,257.5,3.0,20.05,337.0,240.11,183.66
2018,8,21,16,0,158.0,236.0,3.0,19.5,323.0,215.09,162.89
2018,8,21,16,15,188.0,210.5,3.0,19.2,304.0,186.0,138.73
2018,8,21,16,30,218.0,185.0,3.0,18.9,285.0,147.85,109.41
2018,8,21,16,45,245.0,163.5,2.95,18.55,263.5,115.82,95.26
2018,8,21,17,0,272.0,142.0,2.9,18.2,242.0,102.92,84.53
2018,8,21,17,15,250.5,127.0,2.9,17.85,208.0,93.33,76.44
2018,8,21,17,30,229.0,112.0,2.9,17.5,174.0,83.32,67.74
2018,8,21,17,45,186.0,88.0,2.85,17.15,131.0,66.79,53.06
2018,8,21,18,0,143.0,64.0,2.8,16.8,88.0,49.66,37.59
2018,8,21,18,15,99.0,42.5,2.75,16.65,56.5,33.7,22.82
2018,8,21,18,30,55.0,21.0,2.7,16.5,25.0,17.19,3.7
2018,8,21,18,45,30.0,11.5,2.7,16.3,13.5,10.46,0.0
2018,8,21,19,0,5.0,2.0,2.7,16.1,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.65,16.05,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,22,5,15,2.0,1.0,1.15,14.9,1.0,0.0,0.0
2018,8,22,5,30,4.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,8,22,5,45,4.0,9.0,1.3,15.5,9.0,9.51,0.0
2018,8,22,6,0,4.0,16.0,1.4,15.8,16.0,15.64,5.56
2018,8,22,6,15,2.0,28.5,1.4,16.05,28.5,26.02,15.83
2018,8,22,6,30,0.0,41.0,1.4,16.3,41.0,36.18,24.83
2018,8,22,6,45,0.0,52.5,1.4,16.55,52.5,46.62,33.92
2018,8,22,7,0,0.0,64.0,1.4,16.8,64.0,57.17,42.93
2018,8,22,7,15,0.0,66.5,1.4,17.1,66.5,58.8,44.25
2018,8,22,7,30,0.0,69.0,1.4,17.4,69.0,61.0,45.95
2018,8,22,7,45,0.0,79.0,1.4,17.65,79.0,69.93,53.22
2018,8,22,8,0,0.0,89.0,1.4,17.9,89.0,79.16,60.63
2018,8,22,8,15,0.0,103.5,1.4,18.2,103.5,92.71,71.49
2018,8,22,8,30,0.0,118.0,1.4,18.5,118.0,106.29,82.23
2018,8,22,8,45,0.0,128.5,1.45,18.8,128.5,116.03,89.75
2018,8,22,9,0,0.0,139.0,1.5,19.1,139.0,125.78,97.22
2018,8,22,9,15,1.0,151.5,1.55,19.45,152.0,138.4,106.96
2018,8,22,9,30,2.0,164.0,1.6,19.8,165.0,151.06,116.64
2018,8,22,9,45,3.0,173.0,1.65,20.1,175.0,160.38,123.65
2018,8,22,10,0,4.0,182.0,1.7,20.4,185.0,169.71,130.65
2018,8,22,10,15,8.0,210.5,1.8,20.7,217.0,200.72,154.65
2018,8,22,10,30,12.0,239.0,1.9,21.0,249.0,231.76,178.35
2018,8,22,10,45,13.0,250.0,1.95,21.25,261.0,242.78,186.37
2018,8,22,11,0,14.0,261.0,2.0,21.5,273.0,253.67,194.35
2018,8,22,11,15,14.5,266.0,2.1,21.7,278.5,258.18,197.53
2018,8,22,11,30,15.0,271.0,2.2,21.9,284.0,262.57,200.66
2018,8,22,11,45,17.0,289.5,2.25,22.1,304.5,281.04,214.46
2018,8,22,12,0,19.0,308.0,2.3,22.3,325.0,299.16,227.9
2018,8,22,12,15,40.0,338.0,2.4,22.35,374.0,356.53,271.48
2018,8,22,12,30,61.0,368.0,2.5,22.4,423.0,400.66,304.58
2018,8,22,12,45,169.0,379.5,2.6,22.45,529.0,509.45,387.14
2018,8,22,13,0,277.0,391.0,2.7,22.5,635.0,606.54,458.65
2018,8,22,13,15,308.0,383.5,2.75,22.45,650.0,607.03,459.2
2018,8,22,13,30,339.0,376.0,2.8,22.4,665.0,604.15,457.76
2018,8,22,13,45,423.0,329.5,2.9,22.35,680.0,604.21,459.66
2018,8,22,14,0,507.0,283.0,3.0,22.3,695.0,592.09,452.13
2018,8,22,14,15,649.0,217.0,3.0,22.1,724.0,590.3,451.76
2018,8,22,14,30,791.0,151.0,3.0,21.9,753.0,573.15,438.46
2018,8,22,14,45,782.5,146.5,3.05,21.7,718.0,518.05,394.9
2018,8,22,15,0,774.0,142.0,3.1,21.5,683.0,462.49,349.71
2018,8,22,15,15,757.5,138.0,3.1,21.5,640.5,400.49,298.01
2018,8,22,15,30,741.0,134.0,3.1,21.5,598.0,342.38,248.11
2018,8,22,15,45,721.5,129.0,3.15,20.9,552.5,283.93,198.03
2018,8,22,16,0,702.0,124.0,3.2,20.3,507.0,227.35,149.97
2018,8,22,16,15,675.0,118.5,3.2,19.9,458.0,171.53,105.81
2018,8,22,16,30,648.0,113.0,3.2,19.5,409.0,119.0,71.88
2018,8,22,16,45,611.0,106.0,3.2,19.1,358.0,73.65,58.75
2018,8,22,17,0,574.0,99.0,3.2,18.7,307.0,71.06,56.78
2018,8,22,17,15,522.0,90.5,3.15,18.2,256.5,67.01,53.42
2018,8,22,17,30,470.0,82.0,3.1,17.7,206.0,60.71,47.93
2018,8,22,17,45,398.0,69.5,3.1,17.2,158.5,52.32,40.39
2018,8,22,18,0,326.0,57.0,3.1,16.7,111.0,43.64,32.34
2018,8,22,18,15,235.5,42.0,3.0,16.4,73.5,32.66,21.79
2018,8,22,18,30,145.0,27.0,2.9,16.1,36.0,21.31,3.66
2018,8,22,18,45,80.0,15.5,2.8,15.8,19.5,14.1,0.0
2018,8,22,19,0,15.0,4.0,2.7,15.5,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.65,15.4,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.3,14.55,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.4,14.9,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.5,15.25,10.0,9.1,0.0
2018,8,23,6,0,0.0,18.0,2.6,15.6,18.0,15.85,5.43
2018,8,23,6,15,0.0,34.5,2.6,15.9,34.5,31.21,20.04
2018,8,23,6,30,0.0,51.0,2.6,16.2,51.0,47.19,34.02
2018,8,23,6,45,1.0,71.5,2.65,16.45,72.0,67.98,51.9
2018,8,23,7,0,2.0,92.0,2.7,16.7,93.0,88.59,69.4
2018,8,23,7,15,2.5,107.5,2.65,16.95,108.5,103.25,81.6
2018,8,23,7,30,3.0,123.0,2.6,17.2,124.0,117.99,93.63
2018,8,23,7,45,5.5,140.5,2.55,17.45,143.0,136.47,108.58
2018,8,23,8,0,8.0,158.0,2.5,17.7,162.0,155.14,123.45
2018,8,23,8,15,14.0,179.5,2.45,18.0,187.0,181.13,144.13
2018,8,23,8,30,20.0,201.0,2.4,18.3,212.0,207.47,164.77
2018,8,23,8,45,22.5,219.0,2.35,18.55,232.5,227.26,179.83
2018,8,23,9,0,25.0,237.0,2.3,18.8,253.0,247.11,194.78
2018,8,23,9,15,30.5,259.5,2.35,19.05,280.5,290.89,228.33
2018,8,23,9,30,36.0,282.0,2.4,19.3,308.0,319.43,249.62
2018,8,23,9,45,36.0,296.5,2.4,19.6,323.5,333.59,259.48
2018,8,23,10,0,36.0,311.0,2.4,19.9,339.0,347.51,269.16
2018,8,23,10,15,48.5,335.5,2.45,20.1,374.5,384.59,296.88
2018,8,23,10,30,61.0,360.0,2.5,20.3,410.0,421.29,323.9
2018,8,23,10,45,74.5,381.0,2.55,20.5,443.5,454.68,348.25
2018,8,23,11,0,88.0,402.0,2.6,20.7,477.0,487.3,371.83
2018,8,23,11,15,74.0,398.5,2.65,20.8,462.5,465.7,355.04
2018,8,23,11,30,60.0,395.0,2.7,20.9,448.0,444.24,338.6
2018,8,23,11,45,54.5,392.0,2.7,21.0,440.5,431.78,329.04
2018,8,23,12,0,49.0,389.0,2.7,21.1,433.0,419.34,319.49
2018,8,23,12,15,70.5,404.5,2.75,21.15,467.5,450.2,342.91
2018,8,23,12,30,92.0,420.0,2.8,21.2,502.0,479.12,364.53
2018,8,23,12,45,152.0,420.0,2.9,21.25,554.0,533.51,405.82
2018,8,23,13,0,212.0,420.0,3.0,21.3,606.0,572.43,435.32
2018,8,23,13,15,300.5,390.0,3.05,21.25,648.5,607.13,462.4
2018,8,23,13,30,389.0,360.0,3.1,21.2,691.0,626.93,478.37
2018,8,23,13,45,484.5,314.5,3.15,21.15,715.0,634.04,485.02
2018,8,23,14,0,580.0,269.0,3.2,21.1,739.0,627.12,480.94
2018,8,23,14,15,610.5,249.0,3.25,20.95,727.0,593.96,456.25
2018,8,23,14,30,641.0,229.0,3.3,20.8,715.0,555.89,427.07
2018,8,23,14,45,629.0,221.5,3.35,20.65,679.0,503.08,385.64
2018,8,23,15,0,617.0,214.0,3.4,20.5,643.0,450.65,343.38
2018,8,23,15,15,598.5,206.5,3.4,20.5,601.5,395.07,297.44
2018,8,23,15,30,580.0,199.0,3.4,20.5,560.0,342.12,252.7
2018,8,23,15,45,559.0,189.5,3.5,19.95,515.5,288.72,207.9
2018,8,23,16,0,538.0,180.0,3.6,19.4,471.0,237.58,165.39
2018,8,23,16,15,511.0,168.5,3.7,19.05,423.5,186.67,125.65
2018,8,23,16,30,484.0,157.0,3.8,18.7,376.0,139.17,94.42
2018,8,23,16,45,449.5,143.5,3.85,18.3,327.5,98.92,80.89
2018,8,23,17,0,415.0,130.0,3.9,17.9,279.0,91.61,74.89
2018,8,23,17,15,369.0,114.5,3.9,17.5,231.0,82.38,67.02
2018,8,23,17,30,323.0,99.0,3.9,17.1,183.0,72.7,58.54
2018,8,23,17,45,266.5,79.5,3.9,16.7,138.5,61.23,48.22
2018,8,23,18,0,210.0,60.0,3.9,16.3,94.0,46.95,35.18
2018,8,23,18,15,142.0,41.0,3.85,16.05,60.0,32.6,21.56
2018,8,23,18,30,74.0,22.0,3.8,15.8,26.0,17.89,0.0
2018,8,23,18,45,37.0,11.0,3.75,15.55,13.0,10.01,0.0
2018,8,23,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,5,15,4.5,1.5,2.95,14.2,1.5,0.0,0.0
2018,8,24,5,30,9.0,3.0,3.0,14.4,3.0,0.0,0.0
2018,8,24,5,45,9.0,10.0,3.1,14.6,10.5,12.08,0.0
2018,8,24,6,0,9.0,17.0,3.2,14.8,18.0,18.77,7.01
2018,8,24,6,15,4.5,32.5,3.15,15.05,33.0,31.06,19.94
2018,8,24,6,30,0.0,48.0,3.1,15.3,48.0,43.94,31.38
2018,8,24,6,45,0.0,68.0,3.05,15.5,68.0,63.63,48.4
2018,8,24,7,0,0.0,88.0,3.0,15.7,88.0,83.07,64.99
2018,8,24,7,15,0.0,98.5,2.95,16.05,98.5,91.93,72.36
2018,8,24,7,30,0.0,109.0,2.9,16.4,109.0,101.05,79.75
2018,8,24,7,45,0.0,119.0,2.8,16.7,119.0,109.83,86.72
2018,8,24,8,0,0.0,129.0,2.7,17.0,129.0,118.74,93.67
2018,8,24,8,15,0.5,143.0,2.65,17.35,143.5,132.2,104.27
2018,8,24,8,30,1.0,157.0,2.6,17.7,158.0,145.7,114.77
2018,8,24,8,45,2.5,170.0,2.55,18.05,172.0,159.15,125.15
2018,8,24,9,0,4.0,183.0,2.5,18.4,186.0,172.68,135.5
2018,8,24,9,15,7.0,201.0,2.5,18.7,206.0,192.69,151.01
2018,8,24,9,30,10.0,219.0,2.5,19.0,226.0,212.78,166.41
2018,8,24,9,45,13.0,239.0,2.5,19.35,248.5,234.89,183.21
2018,8,24,10,0,16.0,259.0,2.5,19.7,271.0,256.97,199.81
2018,8,24,10,15,23.0,287.0,2.55,19.95,305.5,290.98,225.68
2018,8,24,10,30,30.0,315.0,2.6,20.2,340.0,342.01,264.1
2018,8,24,10,45,37.0,338.0,2.65,20.45,369.5,371.23,285.59
2018,8,24,11,0,44.0,361.0,2.7,20.7,399.0,399.89,306.55
2018,8,24,11,15,56.0,376.5,2.8,20.85,425.5,425.03,325.21
2018,8,24,11,30,68.0,392.0,2.9,21.0,452.0,449.31,343.16
2018,8,24,11,45,90.5,407.0,2.95,21.15,487.5,482.22,367.63
2018,8,24,12,0,113.0,422.0,3.0,21.3,523.0,526.65,400.09
2018,8,24,12,15,194.5,413.5,3.1,21.35,587.0,585.94,445.35
2018,8,24,12,30,276.0,405.0,3.2,21.4,651.0,650.47,493.36
2018,8,24,12,45,336.0,386.5,3.3,21.45,683.0,669.42,508.19
2018,8,24,13,0,396.0,368.0,3.4,21.5,715.0,683.51,519.64
2018,8,24,13,15,403.5,357.5,3.45,21.45,705.0,664.1,505.89
2018,8,24,13,30,411.0,347.0,3.5,21.4,695.0,636.24,486.17
2018,8,24,13,45,456.5,319.5,3.6,21.35,696.0,618.52,474.4
2018,8,24,14,0,502.0,292.0,3.7,21.3,697.0,595.83,458.35
2018,8,24,14,15,568.0,260.0,3.75,21.15,702.0,576.38,444.14
2018,8,24,14,30,634.0,228.0,3.8,21.0,707.0,550.5,424.0
2018,8,24,14,45,617.5,223.0,3.85,20.85,670.5,497.92,382.43
2018,8,24,15,0,601.0,218.0,3.9,20.7,634.0,444.94,339.61
2018,8,24,15,15,582.0,211.0,3.9,20.7,593.5,391.54,295.24
2018,8,24,15,30,563.0,204.0,3.9,20.7,553.0,339.71,251.36
2018,8,24,15,45,538.5,195.5,3.95,20.15,508.0,287.12,207.32
2018,8,24,16,0,514.0,187.0,4.0,19.6,463.0,237.22,166.05
2018,8,24,16,15,484.5,175.5,4.0,19.25,415.5,187.38,127.42
2018,8,24,16,30,455.0,164.0,4.0,18.9,368.0,141.27,97.39
2018,8,24,16,45,418.0,150.0,3.95,18.5,319.5,103.41,84.73
2018,8,24,17,0,381.0,136.0,3.9,18.1,271.0,95.85,78.53
2018,8,24,17,15,336.5,118.0,3.9,17.7,223.0,87.93,71.82
2018,8,24,17,30,292.0,100.0,3.9,17.3,175.0,75.59,61.0
2018,8,24,17,45,238.0,79.5,3.85,16.85,131.5,61.09,48.02
2018,8,24,18,0,184.0,59.0,3.8,16.4,88.0,46.12,34.37
2018,8,24,18,15,123.0,39.0,3.7,16.1,55.0,31.06,20.02
2018,8,24,18,30,62.0,19.0,3.6,15.8,22.0,15.56,0.0
2018,8,24,18,45,31.0,9.5,3.5,15.5,11.0,8.64,0.0
2018,8,24,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,5,15,0.0,1.0,2.05,12.8,1.0,0.0,0.0
2018,8,25,5,30,0.0,2.0,2.1,13.2,2.0,0.0,0.0
2018,8,25,5,45,49.5,15.0,2.15,13.65,19.0,30.1,0.0
2018,8,25,6,0,99.0,28.0,2.2,14.1,36.0,82.65,47.28
2018,8,25,6,15,200.5,46.0,2.2,14.45,77.0,166.08,129.15
2018,8,25,6,30,302.0,64.0,2.2,14.8,118.0,249.42,201.95
2018,8,25,6,45,219.0,77.5,2.2,15.2,123.5,223.16,183.32
2018,8,25,7,0,136.0,91.0,2.2,15.6,129.0,186.97,153.99
2018,8,25,7,15,72.0,107.0,2.15,16.0,127.5,157.09,128.35
2018,8,25,7,30,8.0,123.0,2.1,16.4,126.0,121.92,97.23
2018,8,25,7,45,7.0,138.0,2.0,16.8,141.0,135.28,107.87
2018,8,25,8,0,6.0,153.0,1.9,17.2,156.0,148.59,118.18
2018,8,25,8,15,19.0,181.5,1.9,17.65,192.0,187.82,149.8
2018,8,25,8,30,32.0,210.0,1.9,18.1,228.0,242.15,192.7
2018,8,25,8,45,68.0,241.0,1.85,18.55,283.0,308.37,244.65
2018,8,25,9,0,104.0,272.0,1.8,19.0,338.0,376.31,296.42
2018,8,25,9,15,223.5,279.0,1.75,19.35,433.0,515.14,402.22
2018,8,25,9,30,343.0,286.0,1.7,19.7,528.0,659.48,506.38
2018,8,25,9,45,406.5,283.0,1.65,20.1,584.0,739.71,560.24
2018,8,25,10,0,470.0,280.0,1.6,20.5,640.0,803.05,601.88
2018,8,25,10,15,490.5,285.5,1.65,20.85,674.0,830.93,619.07
2018,8,25,10,30,511.0,291.0,1.7,21.2,708.0,856.57,635.04
2018,8,25,10,45,485.0,311.0,1.7,21.55,715.0,847.71,626.32
2018,8,25,11,0,459.0,331.0,1.7,21.9,722.0,836.06,616.24
2018,8,25,11,15,445.0,342.5,1.8,22.15,727.0,825.35,608.58
2018,8,25,11,30,431.0,354.0,1.9,22.4,732.0,812.41,599.41
2018,8,25,11,45,444.0,352.5,1.95,22.65,744.5,810.87,598.3
2018,8,25,12,0,457.0,351.0,2.0,22.9,757.0,806.69,595.35
2018,8,25,12,15,468.0,347.5,2.15,23.0,763.0,796.06,589.22
2018,8,25,12,30,479.0,344.0,2.3,23.1,769.0,782.85,581.26
2018,8,25,12,45,486.0,337.5,2.45,23.25,765.0,760.83,567.01
2018,8,25,13,0,493.0,331.0,2.6,23.4,761.0,736.61,551.04
2018,8,25,13,15,500.0,320.5,2.75,23.3,749.5,706.64,531.33
2018,8,25,13,30,507.0,310.0,2.9,23.2,738.0,674.7,509.78
2018,8,25,13,45,552.5,280.5,3.1,23.15,735.0,650.92,494.34
2018,8,25,14,0,598.0,251.0,3.3,23.1,732.0,623.02,475.05
2018,8,25,14,15,670.0,215.0,3.4,22.9,734.5,599.13,457.92
2018,8,25,14,30,742.0,179.0,3.5,22.7,737.0,566.48,433.01
2018,8,25,14,45,729.0,175.0,3.65,22.45,700.5,510.94,389.5
2018,8,25,15,0,716.0,171.0,3.8,22.2,664.0,455.58,344.78
2018,8,25,15,15,698.0,166.0,3.8,22.2,621.5,397.98,296.59
2018,8,25,15,30,680.0,161.0,3.8,22.2,579.0,341.7,248.5
2018,8,25,15,45,657.0,154.5,3.9,21.45,532.5,284.54,200.2
2018,8,25,16,0,634.0,148.0,4.0,20.7,486.0,229.85,154.54
2018,8,25,16,15,603.0,141.5,4.0,20.2,437.5,176.94,113.6
2018,8,25,16,30,572.0,135.0,4.0,19.7,389.0,126.55,81.95
2018,8,25,16,45,532.0,123.5,4.0,19.25,336.5,86.14,69.59
2018,8,25,17,0,492.0,112.0,4.0,18.8,284.0,79.73,64.33
2018,8,25,17,15,430.0,101.0,3.95,18.25,233.5,73.25,58.86
2018,8,25,17,30,368.0,90.0,3.9,17.7,183.0,66.52,52.95
2018,8,25,17,45,299.5,73.0,3.85,17.2,137.0,54.93,42.54
2018,8,25,18,0,231.0,56.0,3.8,16.7,91.0,42.88,31.46
2018,8,25,18,15,159.5,38.0,3.75,16.4,58.0,29.57,18.46
2018,8,25,18,30,88.0,20.0,3.7,16.1,25.0,16.3,0.0
2018,8,25,18,45,44.0,10.0,3.6,15.75,12.5,9.1,0.0
2018,8,25,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,5,15,5.5,1.0,2.4,12.7,1.0,0.0,0.0
2018,8,26,5,30,11.0,2.0,2.5,13.1,2.0,0.0,0.0
2018,8,26,5,45,11.0,5.5,2.6,13.55,6.0,8.67,0.0
2018,8,26,6,0,11.0,9.0,2.7,14.0,10.0,13.89,2.88
2018,8,26,6,15,5.5,15.5,2.7,14.35,16.0,16.36,7.82
2018,8,26,6,30,0.0,22.0,2.7,14.7,22.0,19.35,10.71
2018,8,26,6,45,0.0,31.0,2.65,15.05,31.0,27.3,17.65
2018,8,26,7,0,0.0,40.0,2.6,15.4,40.0,35.26,24.53
2018,8,26,7,15,0.0,48.0,2.55,15.75,48.0,42.35,30.55
2018,8,26,7,30,0.0,56.0,2.5,16.1,56.0,49.45,36.46
2018,8,26,7,45,0.0,70.0,2.4,16.45,70.0,61.89,46.78
2018,8,26,8,0,0.0,84.0,2.3,16.8,84.0,74.46,57.05
2018,8,26,8,15,2.0,112.5,2.25,17.2,113.5,103.23,80.66
2018,8,26,8,30,4.0,141.0,2.2,17.6,143.0,132.47,104.21
2018,8,26,8,45,10.0,171.0,2.15,18.0,177.0,167.12,131.91
2018,8,26,9,0,16.0,201.0,2.1,18.4,211.0,202.2,159.45
2018,8,26,9,15,47.0,238.0,2.15,18.75,270.5,283.68,223.91
2018,8,26,9,30,78.0,275.0,2.2,19.1,330.0,353.57,277.66
2018,8,26,9,45,172.0,294.5,2.25,19.5,423.5,484.9,378.21
2018,8,26,10,0,266.0,314.0,2.3,19.9,517.0,618.48,476.01
2018,8,26,10,15,382.0,304.5,2.35,20.2,608.5,741.79,564.13
2018,8,26,10,30,498.0,295.0,2.4,20.5,700.0,847.97,637.88
2018,8,26,10,45,495.0,306.5,2.5,20.8,718.0,853.46,639.61
2018,8,26,11,0,492.0,318.0,2.6,21.1,736.0,856.28,640.52
2018,8,26,11,15,466.0,333.5,2.7,21.25,735.0,837.49,626.64
2018,8,26,11,30,440.0,349.0,2.8,21.4,734.0,816.52,611.44
2018,8,26,11,45,448.5,349.0,2.85,21.55,744.0,811.93,608.24
2018,8,26,12,0,457.0,349.0,2.9,21.7,754.0,804.84,603.22
2018,8,26,12,15,468.5,345.5,3.05,21.75,760.0,794.63,597.0
2018,8,26,12,30,480.0,342.0,3.2,21.8,766.0,781.81,588.91
2018,8,26,12,45,487.0,335.5,3.3,21.85,762.0,759.72,573.98
2018,8,26,13,0,494.0,329.0,3.4,21.9,758.0,735.43,557.38
2018,8,26,13,15,504.0,317.5,3.5,21.85,748.0,706.81,537.81
2018,8,26,13,30,514.0,306.0,3.6,21.8,738.0,675.99,516.3
2018,8,26,13,45,583.5,263.5,3.7,21.75,741.0,656.89,504.0
2018,8,26,14,0,653.0,221.0,3.8,21.7,744.0,631.98,486.56
2018,8,26,14,15,758.5,166.5,3.9,21.5,751.0,608.46,469.73
2018,8,26,14,30,864.0,112.0,4.0,21.3,758.0,574.58,443.5
2018,8,26,14,45,852.5,110.0,4.1,21.15,721.0,517.2,397.17
2018,8,26,15,0,841.0,108.0,4.2,21.0,684.0,457.06,347.32
2018,8,26,15,15,825.5,105.5,4.2,21.0,641.0,396.48,295.34
2018,8,26,15,30,810.0,103.0,4.2,21.0,598.0,336.61,242.78
2018,8,26,15,45,789.0,99.5,4.3,20.4,550.5,275.53,189.58
2018,8,26,16,0,768.0,96.0,4.4,19.8,503.0,216.4,138.87
2018,8,26,16,15,740.0,92.0,4.4,19.45,452.5,158.24,93.12
2018,8,26,16,30,712.0,88.0,4.4,19.1,402.0,97.98,55.04
2018,8,26,16,45,676.0,83.0,4.4,18.7,350.5,57.67,45.0
2018,8,26,17,0,640.0,78.0,4.4,18.3,299.0,55.84,43.59
2018,8,26,17,15,564.0,73.5,4.35,17.85,244.5,54.16,42.22
2018,8,26,17,30,488.0,69.0,4.3,17.4,190.0,52.61,40.81
2018,8,26,17,45,374.5,59.0,4.25,16.95,138.5,44.69,33.59
2018,8,26,18,0,261.0,49.0,4.2,16.5,87.0,37.62,26.87
2018,8,26,18,15,173.5,34.0,4.15,16.2,55.0,26.5,15.61
2018,8,26,18,30,86.0,19.0,4.1,15.9,23.0,15.0,0.0
2018,8,26,18,45,43.0,9.5,4.0,15.6,11.5,8.64,0.0
2018,8,26,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,5,15,6.5,2.0,2.9,14.85,2.0,0.0,0.0
2018,8,27,5,30,13.0,4.0,3.0,15.1,4.0,0.0,0.0
2018,8,27,5,45,28.5,9.5,3.05,15.35,11.0,18.15,0.0
2018,8,27,6,0,44.0,15.0,3.1,15.6,18.0,39.84,16.97
2018,8,27,6,15,36.5,21.0,3.05,15.85,25.0,39.95,26.92
2018,8,27,6,30,29.0,27.0,3.0,16.1,32.0,44.01,31.52
2018,8,27,6,45,29.0,32.5,3.0,16.35,39.0,51.02,38.06
2018,8,27,7,0,29.0,38.0,3.0,16.6,46.0,58.09,44.39
2018,8,27,7,15,14.5,44.5,2.95,16.95,48.5,50.21,37.44
2018,8,27,7,30,0.0,51.0,2.9,17.3,51.0,45.01,32.53
2018,8,27,7,45,1.0,77.0,2.8,17.6,77.5,68.87,52.46
2018,8,27,8,0,2.0,103.0,2.7,17.9,104.0,94.49,73.51
2018,8,27,8,15,3.0,125.0,2.65,18.25,126.5,116.45,91.22
2018,8,27,8,30,4.0,147.0,2.6,18.6,149.0,138.53,108.78
2018,8,27,8,45,10.5,169.5,2.6,18.95,176.0,166.16,130.8
2018,8,27,9,0,17.0,192.0,2.6,19.3,203.0,194.14,152.78
2018,8,27,9,15,30.0,225.5,2.6,19.55,246.0,253.96,199.78
2018,8,27,9,30,43.0,259.0,2.6,19.8,289.0,302.04,236.68
2018,8,27,9,45,60.5,278.5,2.6,20.1,323.0,339.32,264.98
2018,8,27,10,0,78.0,298.0,2.6,20.4,357.0,376.67,292.96
2018,8,27,10,15,135.5,331.0,2.65,20.6,438.5,486.84,376.05
2018,8,27,10,30,193.0,364.0,2.7,20.8,520.0,578.72,443.26
2018,8,27,10,45,242.0,378.5,2.7,21.0,580.0,657.93,499.45
2018,8,27,11,0,291.0,393.0,2.7,21.2,640.0,717.48,540.96
2018,8,27,11,15,285.5,402.0,2.75,21.3,647.5,714.22,537.54
2018,8,27,11,30,280.0,411.0,2.8,21.4,655.0,709.39,533.54
2018,8,27,11,45,276.0,415.5,2.8,21.55,657.5,699.9,526.15
2018,8,27,12,0,272.0,420.0,2.8,21.7,660.0,689.04,517.9
2018,8,27,12,15,306.0,409.5,2.85,21.75,679.5,697.09,524.56
2018,8,27,12,30,340.0,399.0,2.9,21.8,699.0,702.23,529.0
2018,8,27,12,45,359.0,387.0,2.95,21.8,700.5,689.82,520.89
2018,8,27,13,0,378.0,375.0,3.0,21.8,702.0,675.05,511.12
2018,8,27,13,15,395.5,358.5,3.05,21.75,695.0,652.49,495.8
2018,8,27,13,30,413.0,342.0,3.1,21.7,688.0,632.75,482.17
2018,8,27,13,45,484.0,298.0,3.15,21.65,692.0,617.83,472.88
2018,8,27,14,0,555.0,254.0,3.2,21.6,696.0,595.55,457.48
2018,8,27,14,15,667.0,195.0,3.25,21.4,706.0,578.3,445.47
2018,8,27,14,30,779.0,136.0,3.3,21.2,716.0,548.17,422.31
2018,8,27,14,45,770.0,131.5,3.3,21.05,680.5,493.25,378.11
2018,8,27,15,0,761.0,127.0,3.3,20.9,645.0,437.97,332.35
2018,8,27,15,15,744.5,123.5,3.3,20.9,603.5,380.65,283.6
2018,8,27,15,30,728.0,120.0,3.3,20.9,562.0,320.35,231.56
2018,8,27,15,45,671.0,124.0,3.35,20.35,506.5,260.77,181.48
2018,8,27,16,0,614.0,128.0,3.4,19.8,451.0,207.63,137.95
2018,8,27,16,15,558.5,125.0,3.35,19.45,396.0,155.99,99.05
2018,8,27,16,30,503.0,122.0,3.3,19.1,341.0,111.03,72.4
2018,8,27,16,45,537.0,102.5,3.3,18.75,309.5,71.79,57.3
2018,8,27,17,0,571.0,83.0,3.3,18.4,278.0,59.53,46.81
2018,8,27,17,15,518.5,75.5,3.3,17.95,229.5,55.78,43.62
2018,8,27,17,30,466.0,68.0,3.3,17.5,181.0,51.9,40.15
2018,8,27,17,45,391.5,57.5,3.3,17.1,136.5,45.15,33.93
2018,8,27,18,0,317.0,47.0,3.3,16.7,92.0,36.29,25.63
2018,8,27,18,15,213.5,33.0,3.3,16.45,58.0,25.84,14.6
2018,8,27,18,30,110.0,19.0,3.3,16.2,24.0,17.28,0.0
2018,8,27,18,45,55.0,9.5,3.25,15.95,12.0,8.64,0.0
2018,8,27,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,2.25,14.7,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.4,15.0,4.0,0.0,0.0
2018,8,28,5,45,63.5,14.5,2.6,15.25,18.5,34.42,0.0
2018,8,28,6,0,113.0,25.0,2.8,15.5,33.0,90.93,41.3
2018,8,28,6,15,181.0,39.0,2.8,15.75,64.0,149.49,114.42
2018,8,28,6,30,249.0,53.0,2.8,16.0,95.0,210.01,169.07
2018,8,28,6,45,175.5,58.0,2.85,16.3,92.5,174.02,142.24
2018,8,28,7,0,102.0,63.0,2.9,16.6,90.0,132.25,107.92
2018,8,28,7,15,51.0,74.5,2.85,16.85,88.0,106.1,85.36
2018,8,28,7,30,0.0,86.0,2.8,17.1,86.0,77.67,60.01
2018,8,28,7,45,0.5,101.5,2.75,17.4,101.5,92.67,72.33
2018,8,28,8,0,1.0,117.0,2.7,17.7,117.0,107.71,84.45
2018,8,28,8,15,3.0,141.5,2.65,18.05,143.0,133.15,104.97
2018,8,28,8,30,5.0,166.0,2.6,18.4,169.0,158.77,125.29
2018,8,28,8,45,13.0,195.0,2.6,18.75,203.0,194.57,153.72
2018,8,28,9,0,21.0,224.0,2.6,19.1,237.0,230.8,182.02
2018,8,28,9,15,37.0,257.5,2.6,19.35,282.5,296.4,233.09
2018,8,28,9,30,53.0,291.0,2.6,19.6,328.0,347.74,272.08
2018,8,28,9,45,71.0,317.5,2.65,19.9,369.5,393.3,306.22
2018,8,28,10,0,89.0,344.0,2.7,20.2,411.0,438.8,339.81
2018,8,28,10,15,80.0,351.0,2.7,20.35,413.0,435.06,335.69
2018,8,28,10,30,71.0,358.0,2.7,20.5,415.0,430.93,331.59
2018,8,28,10,45,59.0,353.5,2.75,20.7,402.0,411.1,315.87
2018,8,28,11,0,47.0,349.0,2.8,20.9,389.0,391.36,300.31
2018,8,28,11,15,34.5,322.5,2.85,21.0,352.0,348.58,267.67
2018,8,28,11,30,22.0,296.0,2.9,21.1,315.0,293.75,225.7
2018,8,28,11,45,22.0,304.0,2.9,21.2,323.0,300.08,230.47
2018,8,28,12,0,22.0,312.0,2.9,21.3,331.0,306.22,234.91
2018,8,28,12,15,27.5,332.0,2.9,21.35,356.0,340.02,260.47
2018,8,28,12,30,33.0,352.0,2.9,21.4,381.0,361.05,276.2
2018,8,28,12,45,48.5,368.0,2.9,21.45,410.0,385.81,295.06
2018,8,28,13,0,64.0,384.0,2.9,21.5,439.0,408.78,312.44
2018,8,28,13,15,99.0,390.5,2.95,21.45,474.0,436.18,333.79
2018,8,28,13,30,134.0,397.0,3.0,21.4,509.0,465.52,356.25
2018,8,28,13,45,320.5,327.0,3.0,21.35,584.0,525.12,403.99
2018,8,28,14,0,507.0,257.0,3.0,21.3,659.0,566.62,436.46
2018,8,28,14,15,691.5,176.0,3.0,21.2,701.5,575.18,443.44
2018,8,28,14,30,876.0,95.0,3.0,21.1,744.0,563.5,433.6
2018,8,28,14,45,868.0,92.5,3.0,20.95,708.0,506.78,387.6
2018,8,28,15,0,860.0,90.0,3.0,20.8,672.0,449.28,339.68
2018,8,28,15,15,845.5,88.0,3.0,20.8,630.0,389.28,288.21
2018,8,28,15,30,831.0,86.0,3.0,20.8,588.0,329.75,235.92
2018,8,28,15,45,815.0,82.5,3.0,20.3,542.0,264.43,179.1
2018,8,28,16,0,799.0,79.0,3.0,19.8,496.0,204.7,127.7
2018,8,28,16,15,775.5,75.5,2.95,19.5,446.5,145.64,81.52
2018,8,28,16,30,752.0,72.0,2.9,19.2,397.0,89.32,48.14
2018,8,28,16,45,719.5,67.5,2.9,18.85,346.0,51.59,39.69
2018,8,28,17,0,687.0,63.0,2.9,18.5,295.0,49.38,37.92
2018,8,28,17,15,636.0,58.5,2.85,18.1,244.0,43.0,32.36
2018,8,28,17,30,585.0,54.0,2.8,17.7,193.0,40.86,30.41
2018,8,28,17,45,505.5,46.5,2.8,17.35,145.5,36.1,25.97
2018,8,28,18,0,426.0,39.0,2.8,17.0,98.0,31.26,21.2
2018,8,28,18,15,296.0,29.5,2.75,16.75,62.0,24.39,12.87
2018,8,28,18,30,166.0,20.0,2.7,16.5,26.0,18.19,0.0
2018,8,28,18,45,83.0,10.0,2.65,16.25,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,29,5,15,16.5,2.5,1.7,14.55,2.0,0.0,0.0
2018,8,29,5,30,33.0,5.0,1.8,15.0,4.0,0.0,0.0
2018,8,29,5,45,116.0,15.0,1.85,15.4,21.0,52.5,0.0
2018,8,29,6,0,199.0,25.0,1.9,15.8,38.0,124.46,50.79
2018,8,29,6,15,310.0,37.0,1.95,16.25,78.5,207.06,158.35
2018,8,29,6,30,421.0,49.0,2.0,16.7,119.0,295.74,236.81
2018,8,29,6,45,380.0,65.5,2.05,17.1,146.0,312.14,254.41
2018,8,29,7,0,339.0,82.0,2.1,17.5,173.0,326.39,267.98
2018,8,29,7,15,312.5,107.5,2.1,17.85,205.0,356.03,291.96
2018,8,29,7,30,286.0,133.0,2.1,18.2,237.0,367.69,300.6
2018,8,29,7,45,296.5,153.5,2.05,18.5,276.0,411.23,334.0
2018,8,29,8,0,307.0,174.0,2.0,18.8,315.0,454.58,366.09
2018,8,29,8,15,312.0,195.0,2.05,19.15,352.0,493.55,394.12
2018,8,29,8,30,317.0,216.0,2.1,19.5,389.0,531.58,420.88
2018,8,29,8,45,271.5,237.5,2.15,19.85,394.5,523.42,411.74
2018,8,29,9,0,226.0,259.0,2.2,20.2,400.0,493.73,387.15
2018,8,29,9,15,188.0,273.5,2.25,20.5,396.0,476.7,372.24
2018,8,29,9,30,150.0,288.0,2.3,20.8,392.0,457.17,355.38
2018,8,29,9,45,228.0,286.5,2.35,21.1,454.0,550.78,425.69
2018,8,29,10,0,306.0,285.0,2.4,21.4,516.0,627.43,481.56
2018,8,29,10,15,348.0,310.5,2.45,21.6,583.0,697.82,530.51
2018,8,29,10,30,390.0,336.0,2.5,21.8,650.0,766.49,577.33
2018,8,29,10,45,368.5,353.5,2.6,22.05,656.5,759.83,570.67
2018,8,29,11,0,347.0,371.0,2.7,22.3,663.0,751.11,563.27
2018,8,29,11,15,318.0,378.5,2.75,22.4,649.5,722.51,542.25
2018,8,29,11,30,289.0,386.0,2.8,22.5,636.0,692.81,520.53
2018,8,29,11,45,322.0,364.0,2.9,22.65,645.0,692.04,521.31
2018,8,29,12,0,355.0,342.0,3.0,22.8,654.0,689.06,520.3
2018,8,29,12,15,414.0,330.5,3.0,22.8,693.5,729.88,549.89
2018,8,29,12,30,473.0,319.0,3.0,22.8,733.0,753.35,567.03
