Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,13,45,423.5,260.5,3.7,19.65,547.5,521.48,408.85
2018,9,28,14,0,529.0,212.0,3.7,19.6,561.0,511.09,401.16
2018,9,28,14,15,682.5,151.5,3.7,19.45,578.0,506.09,396.41
2018,9,28,14,30,836.0,91.0,3.7,19.3,595.0,480.85,373.79
2018,9,28,14,45,822.0,88.0,3.7,19.15,556.0,421.1,322.88
2018,9,28,15,0,808.0,85.0,3.7,19.0,517.0,361.59,270.8
2018,9,28,15,15,786.5,82.5,3.7,19.0,473.0,300.87,216.74
2018,9,28,15,30,765.0,80.0,3.7,19.0,429.0,241.83,164.04
2018,9,28,15,45,737.0,75.5,3.7,18.45,381.5,181.98,113.18
2018,9,28,16,0,709.0,71.0,3.7,17.9,334.0,125.24,70.35
2018,9,28,16,15,668.5,66.0,3.65,17.55,285.0,66.81,38.35
2018,9,28,16,30,628.0,61.0,3.6,17.2,236.0,45.26,34.46
2018,9,28,16,45,564.0,54.5,3.6,16.8,187.0,41.48,31.04
2018,9,28,17,0,500.0,48.0,3.6,16.4,138.0,37.67,27.38
2018,9,28,17,15,392.0,39.0,3.5,16.05,95.5,31.47,21.32
2018,9,28,17,30,284.0,30.0,3.4,15.7,53.0,25.2,12.27
2018,9,28,17,45,166.0,18.5,3.3,15.35,29.5,16.83,0.0
2018,9,28,18,0,48.0,7.0,3.2,15.0,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,3.15,14.9,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,2.55,14.35,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,2.6,14.5,6.0,0.0,0.0
2018,9,29,6,15,51.5,11.0,2.8,15.0,12.5,33.73,0.0
2018,9,29,6,30,52.0,15.0,3.0,15.5,19.0,52.63,30.42
2018,9,29,6,45,26.0,18.5,3.2,16.05,20.5,35.86,24.23
2018,9,29,7,0,0.0,22.0,3.4,16.6,22.0,19.35,10.61
2018,9,29,7,15,0.0,32.5,3.35,17.0,32.5,28.62,18.62
2018,9,29,7,30,0.0,43.0,3.3,17.4,43.0,37.92,26.55
2018,9,29,7,45,1.0,68.5,3.3,17.75,69.0,61.78,46.69
2018,9,29,8,0,2.0,94.0,3.3,18.1,95.0,87.94,68.46
2018,9,29,8,15,14.5,129.5,3.2,18.45,136.0,134.89,107.49
2018,9,29,8,30,27.0,165.0,3.1,18.8,177.0,196.59,157.67
2018,9,29,8,45,59.0,189.0,3.05,19.15,219.0,251.69,202.27
2018,9,29,9,0,91.0,213.0,3.0,19.5,261.0,308.11,246.98
2018,9,29,9,15,79.0,233.0,3.0,19.8,277.0,319.13,253.93
2018,9,29,9,30,67.0,253.0,3.0,20.1,293.0,329.24,260.26
2018,9,29,9,45,94.0,275.5,3.0,20.35,335.5,379.49,298.97
2018,9,29,10,0,121.0,298.0,3.0,20.6,378.0,448.22,350.63
2018,9,29,10,15,157.0,305.5,3.05,20.8,413.5,489.32,381.51
2018,9,29,10,30,193.0,313.0,3.1,21.0,449.0,529.91,411.75
2018,9,29,10,45,242.5,314.5,3.15,21.25,490.0,594.01,458.96
2018,9,29,11,0,292.0,316.0,3.2,21.5,531.0,637.9,490.94
2018,9,29,11,15,261.5,328.0,3.25,21.6,523.0,613.98,471.9
2018,9,29,11,30,231.0,340.0,3.3,21.7,515.0,573.31,441.32
2018,9,29,11,45,169.0,342.5,3.35,21.8,471.0,510.02,393.0
2018,9,29,12,0,107.0,345.0,3.4,21.9,427.0,434.63,335.3
2018,9,29,12,15,122.5,346.0,3.45,21.95,439.0,456.16,351.94
2018,9,29,12,30,138.0,347.0,3.5,22.0,451.0,462.05,356.61
2018,9,29,12,45,153.5,341.5,3.55,22.05,455.5,459.76,355.3
2018,9,29,13,0,169.0,336.0,3.6,22.1,460.0,455.85,352.74
2018,9,29,13,15,174.5,327.5,3.6,22.05,452.5,440.07,341.1
2018,9,29,13,30,180.0,319.0,3.6,22.0,445.0,423.4,328.7
2018,9,29,13,45,191.5,294.0,3.65,21.95,423.5,394.39,307.07
2018,9,29,14,0,203.0,269.0,3.7,21.9,402.0,364.44,284.33
2018,9,29,14,15,187.5,235.5,3.7,21.75,353.5,311.91,243.61
2018,9,29,14,30,172.0,202.0,3.7,21.6,305.0,261.62,204.05
2018,9,29,14,45,92.5,187.5,3.7,21.45,242.5,203.96,158.58
2018,9,29,15,0,13.0,173.0,3.7,21.3,180.0,155.3,120.86
2018,9,29,15,15,29.0,164.5,3.7,21.3,178.0,149.87,116.31
2018,9,29,15,30,45.0,156.0,3.7,21.3,176.0,142.44,109.77
2018,9,29,15,45,69.0,148.5,3.6,20.9,175.5,134.73,102.68
2018,9,29,16,0,93.0,141.0,3.5,20.5,175.0,120.88,91.02
2018,9,29,16,15,126.0,121.5,3.45,20.15,160.0,97.46,73.57
2018,9,29,16,30,159.0,102.0,3.4,19.8,145.0,79.44,63.78
2018,9,29,16,45,141.5,80.5,3.3,19.45,113.0,63.88,50.1
2018,9,29,17,0,124.0,59.0,3.2,19.1,81.0,46.12,34.28
2018,9,29,17,15,143.0,43.0,3.05,18.65,60.0,34.23,23.27
2018,9,29,17,30,162.0,27.0,2.9,18.2,39.0,21.2,8.05
2018,9,29,17,45,102.0,16.5,2.75,17.7,22.0,15.01,0.0
2018,9,29,18,0,42.0,6.0,2.6,17.2,5.0,0.0,0.0
2018,9,29,18,15,21.0,3.0,2.5,17.0,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.15,15.7,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.1,15.8,5.0,0.0,0.0
2018,9,30,6,15,110.5,17.5,1.1,16.15,24.5,66.82,0.0
2018,9,30,6,30,189.0,29.0,1.1,16.5,44.0,160.72,97.75
2018,9,30,6,45,315.5,40.5,1.15,16.85,87.0,259.53,204.45
2018,9,30,7,0,442.0,52.0,1.2,17.2,130.0,368.49,297.31
2018,9,30,7,15,390.0,68.0,1.15,17.55,153.5,370.82,301.85
2018,9,30,7,30,338.0,84.0,1.1,17.9,177.0,370.63,302.49
2018,9,30,7,45,269.0,113.0,1.1,18.25,196.0,352.49,287.32
2018,9,30,8,0,200.0,142.0,1.1,18.6,215.0,342.9,277.61
2018,9,30,8,15,204.0,165.0,1.1,19.05,248.5,363.72,293.01
2018,9,30,8,30,208.0,188.0,1.1,19.5,282.0,398.98,318.58
2018,9,30,8,45,235.0,204.5,1.05,19.95,321.0,463.09,365.26
2018,9,30,9,0,262.0,221.0,1.0,20.4,360.0,510.96,398.65
2018,9,30,9,15,300.5,232.5,1.05,20.75,403.0,563.56,435.98
2018,9,30,9,30,339.0,244.0,1.1,21.1,446.0,616.31,472.62
2018,9,30,9,45,454.5,220.5,1.15,21.45,508.0,721.51,547.02
2018,9,30,10,0,570.0,197.0,1.2,21.8,570.0,809.31,607.09
2018,9,30,10,15,526.5,223.5,1.3,22.05,579.0,796.9,595.89
2018,9,30,10,30,483.0,250.0,1.4,22.3,588.0,780.87,583.43
2018,9,30,10,45,521.5,244.0,1.5,22.5,618.0,806.83,601.87
2018,9,30,11,0,560.0,238.0,1.6,22.7,648.0,829.9,617.85
2018,9,30,11,15,555.0,245.0,1.7,22.85,656.5,822.03,612.17
2018,9,30,11,30,550.0,252.0,1.8,23.0,665.0,811.57,605.08
2018,9,30,11,45,558.0,250.5,1.9,23.15,671.5,801.67,598.81
2018,9,30,12,0,566.0,249.0,2.0,23.3,678.0,789.0,590.6
2018,9,30,12,15,580.5,240.5,2.05,23.3,678.5,772.01,579.6
2018,9,30,12,30,595.0,232.0,2.1,23.3,679.0,756.1,569.15
2018,9,30,12,45,604.5,223.5,2.15,23.3,671.0,729.14,550.9
2018,9,30,13,0,614.0,215.0,2.2,23.3,663.0,699.38,530.46
2018,9,30,13,15,541.0,235.0,2.25,23.1,622.0,631.26,481.35
2018,9,30,13,30,468.0,255.0,2.3,22.9,581.0,570.93,437.12
2018,9,30,13,45,298.5,256.0,2.35,22.7,461.0,431.36,332.99
2018,9,30,14,0,129.0,257.0,2.4,22.5,341.0,310.88,240.69
2018,9,30,14,15,121.5,245.0,2.45,22.25,321.0,285.75,221.81
2018,9,30,14,30,114.0,233.0,2.5,22.0,301.0,261.38,202.92
2018,9,30,14,45,176.0,225.5,2.55,21.75,322.0,269.64,208.59
2018,9,30,15,0,238.0,218.0,2.6,21.5,343.0,270.71,207.36
2018,9,30,15,15,156.5,193.0,2.6,21.5,272.0,208.3,158.82
2018,9,30,15,30,75.0,168.0,2.6,21.5,201.0,158.13,120.97
2018,9,30,15,45,72.0,154.5,2.6,21.05,183.5,139.3,106.09
2018,9,30,16,0,69.0,141.0,2.6,20.6,166.0,120.69,91.76
2018,9,30,16,15,54.5,119.5,2.45,20.3,137.5,96.74,74.19
2018,9,30,16,30,40.0,98.0,2.3,20.0,109.0,78.78,63.12
2018,9,30,16,45,28.0,77.5,2.2,19.7,84.5,63.22,49.43
2018,9,30,17,0,16.0,57.0,2.1,19.4,60.0,47.35,35.23
2018,9,30,17,15,27.5,39.0,1.95,19.1,42.0,32.98,22.02
2018,9,30,17,30,39.0,21.0,1.8,18.8,24.0,17.87,4.39
2018,9,30,17,45,38.5,13.0,1.65,18.45,14.0,11.82,0.0
2018,9,30,18,0,38.0,5.0,1.5,18.1,4.0,0.0,0.0
2018,9,30,18,15,19.0,2.5,1.35,17.95,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.3,15.25,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.3,15.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,3.5,1.35,15.55,3.5,3.18,0.0
2018,10,1,6,30,0.0,6.0,1.4,15.8,6.0,5.26,0.0
2018,10,1,6,45,0.0,10.0,1.4,16.05,10.0,8.78,1.53
2018,10,1,7,0,0.0,14.0,1.4,16.3,14.0,12.29,4.7
2018,10,1,7,15,0.0,19.0,1.4,16.7,19.0,16.7,8.55
2018,10,1,7,30,0.0,24.0,1.4,17.1,24.0,21.11,12.35
2018,10,1,7,45,0.0,30.5,1.4,17.45,30.5,26.86,17.23
2018,10,1,8,0,0.0,37.0,1.4,17.8,37.0,32.61,22.04
2018,10,1,8,15,0.0,44.0,1.4,18.35,44.0,38.82,27.14
2018,10,1,8,30,0.0,51.0,1.4,18.9,51.0,45.03,32.18
2018,10,1,8,45,0.0,68.0,1.45,19.4,68.0,60.13,44.53
2018,10,1,9,0,0.0,85.0,1.5,19.9,85.0,75.27,56.73
2018,10,1,9,15,1.5,119.0,1.45,20.3,120.0,109.01,83.96
2018,10,1,9,30,3.0,153.0,1.4,20.7,155.0,143.61,111.35
2018,10,1,9,45,2.5,146.0,1.4,21.05,147.5,135.61,104.48
2018,10,1,10,0,2.0,139.0,1.4,21.4,140.0,127.94,98.03
2018,10,1,10,15,21.0,194.5,1.4,21.75,209.0,213.12,165.47
2018,10,1,10,30,40.0,250.0,1.4,22.1,278.0,290.56,224.68
2018,10,1,10,45,74.0,289.5,1.4,22.45,343.0,365.09,280.77
2018,10,1,11,0,108.0,329.0,1.4,22.8,408.0,438.65,334.6
2018,10,1,11,15,120.5,327.5,1.5,23.0,416.5,461.24,350.62
2018,10,1,11,30,133.0,326.0,1.6,23.2,425.0,465.69,353.97
2018,10,1,11,45,167.0,331.0,1.7,23.4,456.0,495.9,376.62
2018,10,1,12,0,201.0,336.0,1.8,23.6,487.0,523.67,397.16
2018,10,1,12,15,169.5,335.5,1.9,23.65,462.5,486.15,369.23
2018,10,1,12,30,138.0,335.0,2.0,23.7,438.0,449.85,342.35
2018,10,1,12,45,249.5,319.0,2.15,23.75,501.5,524.52,399.86
2018,10,1,13,0,361.0,303.0,2.3,23.8,565.0,578.37,440.71
2018,10,1,13,15,353.0,295.0,2.3,23.7,545.5,544.48,415.72
2018,10,1,13,30,345.0,287.0,2.3,23.6,526.0,510.36,390.78
2018,10,1,13,45,299.5,285.5,2.3,23.5,487.0,458.9,352.2
2018,10,1,14,0,254.0,284.0,2.3,23.4,448.0,411.08,315.98
2018,10,1,14,15,296.5,259.0,2.2,23.1,440.5,391.74,301.37
2018,10,1,14,30,339.0,234.0,2.1,22.8,433.0,367.77,282.19
2018,10,1,14,45,257.5,229.5,2.0,22.55,374.5,306.78,234.8
2018,10,1,15,0,176.0,225.0,1.9,22.3,316.0,254.05,194.24
2018,10,1,15,15,163.5,204.0,1.9,22.3,283.0,218.46,165.78
2018,10,1,15,30,151.0,183.0,1.9,22.3,250.0,184.68,138.66
2018,10,1,15,45,119.5,156.0,1.7,21.75,205.0,145.53,108.55
2018,10,1,16,0,88.0,129.0,1.5,21.2,160.0,111.16,82.92
2018,10,1,16,15,94.0,107.5,1.45,20.85,136.0,86.29,64.92
2018,10,1,16,30,100.0,86.0,1.4,20.5,112.0,68.34,53.94
2018,10,1,16,45,82.0,71.0,1.3,20.15,89.5,56.97,43.89
2018,10,1,17,0,64.0,56.0,1.2,19.8,67.0,45.33,33.37
2018,10,1,17,15,32.0,34.5,1.15,19.5,40.0,29.57,18.97
2018,10,1,17,30,0.0,13.0,1.1,19.2,13.0,11.43,0.0
2018,10,1,17,45,0.0,6.5,1.1,18.9,6.5,5.91,0.0
2018,10,1,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.05,17.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,2,5,45,20.5,2.5,1.2,17.2,2.0,0.0,0.0
2018,10,2,6,0,41.0,5.0,1.2,17.2,4.0,0.0,0.0
2018,10,2,6,15,58.0,11.5,1.25,17.45,13.5,37.18,0.0
2018,10,2,6,30,75.0,18.0,1.3,17.7,23.0,69.94,33.71
2018,10,2,6,45,84.5,34.0,1.35,17.9,44.5,103.33,78.54
2018,10,2,7,0,94.0,50.0,1.4,18.1,66.0,121.15,96.19
2018,10,2,7,15,67.5,54.5,1.4,18.55,68.0,109.52,87.42
2018,10,2,7,30,41.0,59.0,1.4,19.0,70.0,86.73,68.37
2018,10,2,7,45,101.5,93.5,1.45,19.45,128.0,185.88,151.69
2018,10,2,8,0,162.0,128.0,1.5,19.9,186.0,279.49,227.69
2018,10,2,8,15,173.5,148.5,1.55,20.4,218.5,317.38,256.57
2018,10,2,8,30,185.0,169.0,1.6,20.9,251.0,355.22,284.97
2018,10,2,8,45,218.0,193.0,1.7,21.35,299.5,433.87,344.22
2018,10,2,9,0,251.0,217.0,1.8,21.8,348.0,496.25,389.77
2018,10,2,9,15,207.0,227.0,1.9,22.2,340.5,450.82,353.43
2018,10,2,9,30,163.0,237.0,2.0,22.6,333.0,420.91,328.88
2018,10,2,9,45,137.5,263.5,2.1,23.0,347.5,426.68,331.21
2018,10,2,10,0,112.0,290.0,2.2,23.4,362.0,412.45,318.68
2018,10,2,10,15,114.5,294.0,2.25,23.7,370.5,434.82,334.45
2018,10,2,10,30,117.0,298.0,2.3,24.0,379.0,438.4,336.28
2018,10,2,10,45,153.0,306.0,2.35,24.3,415.0,478.77,366.3
2018,10,2,11,0,189.0,314.0,2.4,24.6,451.0,517.87,394.8
2018,10,2,11,15,252.0,319.5,2.45,24.8,505.0,595.12,450.9
2018,10,2,11,30,315.0,325.0,2.5,25.0,559.0,651.67,491.31
2018,10,2,11,45,318.0,328.0,2.5,25.2,565.0,646.48,486.58
2018,10,2,12,0,321.0,331.0,2.5,25.4,571.0,639.65,481.18
2018,10,2,12,15,238.5,332.5,2.5,25.45,510.5,555.71,419.52
2018,10,2,12,30,156.0,334.0,2.5,25.5,450.0,463.79,351.57
2018,10,2,12,45,90.0,296.0,2.55,25.6,362.5,352.86,268.92
2018,10,2,13,0,24.0,258.0,2.6,25.7,275.0,252.03,191.75
2018,10,2,13,15,145.0,237.5,2.65,25.6,337.5,331.83,255.73
2018,10,2,13,30,266.0,217.0,2.7,25.5,400.0,390.11,301.35
2018,10,2,13,45,346.5,225.5,2.75,25.4,453.5,431.3,332.14
2018,10,2,14,0,427.0,234.0,2.8,25.3,507.0,468.41,358.85
2018,10,2,14,15,341.0,240.5,2.85,25.1,451.5,397.41,304.39
2018,10,2,14,30,255.0,247.0,2.9,24.9,396.0,340.02,260.25
2018,10,2,14,45,350.0,208.5,2.95,24.65,397.5,325.1,247.04
2018,10,2,15,0,445.0,170.0,3.0,24.4,399.0,300.64,224.23
2018,10,2,15,15,511.0,140.0,3.0,24.4,380.5,261.81,188.67
2018,10,2,15,30,577.0,110.0,3.0,24.4,362.0,216.32,146.71
2018,10,2,15,45,598.5,92.5,3.05,23.75,327.0,164.27,102.43
2018,10,2,16,0,620.0,75.0,3.1,23.1,292.0,109.56,60.92
2018,10,2,16,15,577.0,69.0,3.05,22.7,246.0,60.21,37.64
2018,10,2,16,30,534.0,63.0,3.0,22.3,200.0,47.27,35.4
2018,10,2,16,45,442.5,56.0,2.9,21.85,152.5,43.17,31.68
2018,10,2,17,0,351.0,49.0,2.8,21.4,105.0,39.11,27.76
2018,10,2,17,15,237.5,36.5,2.7,20.95,68.0,28.4,17.64
2018,10,2,17,30,124.0,24.0,2.6,20.5,31.0,18.93,0.0
2018,10,2,17,45,62.0,12.0,2.45,20.05,15.5,10.91,0.0
2018,10,2,18,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,5,45,17.0,2.5,0.7,17.85,2.0,0.0,0.0
2018,10,3,6,0,34.0,5.0,0.7,17.9,4.0,0.0,0.0
2018,10,3,6,15,50.5,7.0,0.75,18.05,9.0,29.64,0.0
2018,10,3,6,30,67.0,9.0,0.8,18.2,14.0,57.14,23.17
2018,10,3,6,45,136.5,17.5,0.85,18.35,37.0,124.37,95.34
2018,10,3,7,0,206.0,26.0,0.9,18.5,60.0,185.86,149.8
2018,10,3,7,15,149.5,23.0,1.0,18.7,52.5,148.95,121.37
2018,10,3,7,30,93.0,20.0,1.1,18.9,45.0,100.66,81.49
2018,10,3,7,45,46.5,30.5,1.15,19.1,43.0,67.74,53.01
2018,10,3,8,0,0.0,41.0,1.2,19.3,41.0,36.15,24.84
2018,10,3,8,15,27.0,89.5,1.3,19.55,101.5,110.09,87.24
2018,10,3,8,30,54.0,138.0,1.4,19.8,162.0,188.39,151.25
2018,10,3,8,45,96.0,155.0,1.45,20.0,203.0,260.43,209.19
2018,10,3,9,0,138.0,172.0,1.5,20.2,244.0,319.38,255.6
2018,10,3,9,15,92.5,184.5,1.55,20.45,234.5,292.06,231.69
2018,10,3,9,30,47.0,197.0,1.6,20.7,225.0,245.6,193.27
2018,10,3,9,45,60.0,229.5,1.65,20.95,267.0,293.73,230.5
2018,10,3,10,0,73.0,262.0,1.7,21.2,309.0,341.75,266.63
2018,10,3,10,15,87.0,283.5,1.7,21.4,341.5,377.6,293.11
2018,10,3,10,30,101.0,305.0,1.7,21.6,374.0,412.89,318.88
2018,10,3,10,45,149.0,308.0,1.7,21.85,413.5,477.26,366.81
2018,10,3,11,0,197.0,311.0,1.7,22.1,453.0,522.27,399.77
2018,10,3,11,15,299.5,304.5,1.7,22.15,524.0,623.72,474.03
2018,10,3,11,30,402.0,298.0,1.7,22.2,595.0,703.47,530.88
2018,10,3,11,45,446.0,280.0,1.75,22.3,611.0,726.92,547.12
2018,10,3,12,0,490.0,262.0,1.8,22.4,627.0,731.65,551.24
2018,10,3,12,15,364.0,293.0,1.9,22.35,563.0,622.62,472.79
2018,10,3,12,30,238.0,324.0,2.0,22.3,499.0,533.52,406.97
2018,10,3,12,45,281.5,307.0,2.1,22.25,511.0,537.25,411.75
2018,10,3,13,0,325.0,290.0,2.2,22.2,523.0,537.16,412.94
2018,10,3,13,15,396.0,266.5,2.25,22.05,542.0,554.73,427.05
2018,10,3,13,30,467.0,243.0,2.3,21.9,561.0,556.07,428.9
2018,10,3,13,45,519.5,211.5,2.3,21.8,552.5,530.94,410.53
2018,10,3,14,0,572.0,180.0,2.3,21.7,544.0,503.14,389.34
2018,10,3,14,15,684.0,134.0,2.3,21.6,546.0,482.36,372.35
2018,10,3,14,30,796.0,88.0,2.3,21.5,548.0,449.24,343.86
2018,10,3,14,45,781.0,84.5,2.3,21.4,509.5,391.08,294.9
2018,10,3,15,0,766.0,81.0,2.3,21.3,471.0,333.38,245.02
2018,10,3,15,15,724.5,82.5,2.3,21.3,424.5,273.68,193.32
2018,10,3,15,30,683.0,84.0,2.3,21.3,378.0,214.91,142.89
2018,10,3,15,45,550.5,86.5,2.25,21.05,305.5,150.66,94.45
2018,10,3,16,0,418.0,89.0,2.2,20.8,233.0,102.24,63.45
2018,10,3,16,15,232.0,77.0,2.15,20.6,155.0,58.91,41.35
2018,10,3,16,30,46.0,65.0,2.1,20.4,77.0,55.43,42.77
2018,10,3,16,45,147.0,51.5,2.05,20.15,76.5,40.83,29.87
2018,10,3,17,0,248.0,38.0,2.0,19.9,76.0,29.02,19.26
2018,10,3,17,15,177.5,27.5,1.9,19.55,49.5,21.3,11.73
2018,10,3,17,30,107.0,17.0,1.8,19.2,23.0,13.35,0.0
2018,10,3,17,45,53.5,8.5,1.7,18.85,11.5,7.73,0.0
2018,10,3,18,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.65,16.15,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.7,16.2,2.0,0.0,0.0
2018,10,4,6,15,19.5,10.0,1.8,16.4,10.0,18.08,0.0
2018,10,4,6,30,22.0,17.0,1.9,16.6,18.0,33.53,8.8
2018,10,4,6,45,19.5,31.0,2.05,16.8,33.0,43.4,29.57
2018,10,4,7,0,17.0,45.0,2.2,17.0,48.0,57.33,42.45
2018,10,4,7,15,19.5,56.5,2.25,17.15,61.0,70.68,54.37
2018,10,4,7,30,22.0,68.0,2.3,17.3,74.0,84.42,66.35
2018,10,4,7,45,11.0,65.5,2.35,17.45,68.5,66.63,51.16
2018,10,4,8,0,0.0,63.0,2.4,17.6,63.0,55.66,41.48
2018,10,4,8,15,0.0,76.0,2.45,17.8,76.0,67.36,51.16
2018,10,4,8,30,0.0,89.0,2.5,18.0,89.0,79.67,61.23
2018,10,4,8,45,7.0,126.0,2.6,18.2,129.5,122.62,96.73
2018,10,4,9,0,14.0,163.0,2.7,18.4,170.0,166.71,132.51
2018,10,4,9,15,31.5,198.0,2.8,18.6,216.0,234.31,186.92
2018,10,4,9,30,49.0,233.0,2.9,18.8,262.0,289.97,230.76
2018,10,4,9,45,56.0,244.5,3.0,18.95,279.0,307.68,244.13
2018,10,4,10,0,63.0,256.0,3.1,19.1,296.0,325.33,257.52
2018,10,4,10,15,80.5,282.0,3.25,19.2,335.5,369.8,291.92
2018,10,4,10,30,98.0,308.0,3.4,19.3,375.0,413.71,325.42
2018,10,4,10,45,87.0,313.5,3.5,19.35,374.0,405.55,318.23
2018,10,4,11,0,76.0,319.0,3.6,19.4,373.0,397.25,311.2
2018,10,4,11,15,83.0,327.5,3.7,19.45,387.5,409.34,320.41
2018,10,4,11,30,90.0,336.0,3.8,19.5,402.0,420.76,329.06
2018,10,4,11,45,162.0,336.0,3.9,19.55,455.5,496.68,388.46
2018,10,4,12,0,234.0,336.0,4.0,19.6,509.0,552.69,431.93
2018,10,4,12,15,283.0,328.5,4.05,19.55,536.5,589.38,460.02
2018,10,4,12,30,332.0,321.0,4.1,19.5,564.0,607.95,474.76
2018,10,4,12,45,358.5,305.5,4.2,19.5,564.0,596.24,466.76
2018,10,4,13,0,385.0,290.0,4.3,19.5,564.0,581.69,456.62
2018,10,4,13,15,387.5,280.0,4.3,19.4,549.0,552.45,434.7
2018,10,4,13,30,390.0,270.0,4.3,19.3,534.0,522.03,411.59
2018,10,4,13,45,433.5,240.0,4.25,19.2,522.5,503.47,397.53
2018,10,4,14,0,477.0,210.0,4.2,19.1,511.0,472.79,373.53
2018,10,4,14,15,642.5,148.5,4.15,19.05,530.5,473.18,372.57
2018,10,4,14,30,808.0,87.0,4.1,19.0,550.0,451.69,352.0
2018,10,4,14,45,796.5,84.0,4.05,18.9,513.0,394.72,302.47
2018,10,4,15,0,785.0,81.0,4.0,18.8,476.0,337.75,251.75
2018,10,4,15,15,761.0,77.5,4.0,18.8,432.0,277.2,197.66
2018,10,4,15,30,737.0,74.0,4.0,18.8,388.0,218.73,145.67
2018,10,4,15,45,671.5,75.5,3.95,18.45,335.5,157.53,96.02
2018,10,4,16,0,606.0,77.0,3.9,18.1,283.0,106.93,61.31
2018,10,4,16,15,527.0,72.0,3.85,17.8,230.5,58.98,39.99
2018,10,4,16,30,448.0,67.0,3.8,17.5,178.0,50.75,39.15
2018,10,4,16,45,400.5,55.5,3.75,17.2,137.5,43.09,32.17
2018,10,4,17,0,353.0,44.0,3.7,16.9,97.0,35.07,24.67
2018,10,4,17,15,268.0,33.0,3.65,16.5,64.0,27.08,16.32
2018,10,4,17,30,183.0,22.0,3.6,16.1,31.0,17.49,0.0
2018,10,4,17,45,91.5,11.0,3.6,15.75,15.5,10.01,0.0
2018,10,4,18,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,5,6,15,118.0,12.0,2.4,13.45,19.5,65.29,0.0
2018,10,5,6,30,236.0,24.0,2.4,14.0,39.0,172.24,52.8
2018,10,5,6,45,374.5,32.5,2.35,14.5,81.5,284.84,223.17
2018,10,5,7,0,513.0,41.0,2.3,15.0,124.0,399.39,325.23
2018,10,5,7,15,415.5,60.5,2.15,15.25,143.0,382.75,315.72
2018,10,5,7,30,318.0,80.0,2.0,15.5,162.0,351.88,291.91
2018,10,5,7,45,276.5,107.5,1.85,15.8,189.5,352.11,291.85
2018,10,5,8,0,235.0,135.0,1.7,16.1,217.0,363.1,298.83
2018,10,5,8,15,260.0,152.0,1.75,16.5,255.0,410.68,335.95
2018,10,5,8,30,285.0,169.0,1.8,16.9,293.0,458.94,372.45
2018,10,5,8,45,288.0,186.0,1.8,17.3,322.5,487.94,392.74
2018,10,5,9,0,291.0,203.0,1.8,17.7,352.0,515.81,411.88
2018,10,5,9,15,350.5,203.5,1.8,18.15,396.5,574.91,455.58
2018,10,5,9,30,410.0,204.0,1.8,18.6,441.0,654.62,512.45
2018,10,5,9,45,520.5,186.0,1.75,19.05,504.5,743.09,575.22
2018,10,5,10,0,631.0,168.0,1.7,19.5,568.0,840.31,640.01
2018,10,5,10,15,548.0,208.5,1.65,19.9,566.5,797.63,606.3
2018,10,5,10,30,465.0,249.0,1.6,20.3,565.0,759.16,575.4
2018,10,5,10,45,475.5,252.5,1.55,20.75,583.0,767.84,579.72
2018,10,5,11,0,486.0,256.0,1.5,21.2,601.0,774.03,581.87
2018,10,5,11,15,516.5,248.5,1.45,21.45,620.5,784.79,588.26
2018,10,5,11,30,547.0,241.0,1.4,21.7,640.0,792.37,592.42
2018,10,5,11,45,487.5,261.0,1.4,22.0,618.0,743.48,556.63
2018,10,5,12,0,428.0,281.0,1.4,22.3,596.0,694.34,520.99
2018,10,5,12,15,439.0,275.5,1.55,22.3,596.5,680.71,513.3
2018,10,5,12,30,450.0,270.0,1.7,22.3,597.0,664.7,503.36
2018,10,5,12,45,483.0,257.0,1.9,22.35,602.5,656.25,499.19
2018,10,5,13,0,516.0,244.0,2.1,22.4,608.0,643.83,491.74
2018,10,5,13,15,613.5,199.0,2.3,22.45,620.0,645.78,495.42
2018,10,5,13,30,711.0,154.0,2.5,22.5,632.0,633.9,488.35
2018,10,5,13,45,710.5,145.0,2.75,22.5,606.0,585.94,453.05
2018,10,5,14,0,710.0,136.0,3.0,22.5,580.0,536.36,415.43
2018,10,5,14,15,772.5,107.0,3.15,22.3,566.0,499.07,385.78
2018,10,5,14,30,835.0,78.0,3.3,22.1,552.0,453.92,348.05
2018,10,5,14,45,817.0,76.5,3.45,21.95,512.5,393.61,297.05
2018,10,5,15,0,799.0,75.0,3.6,21.8,473.0,334.81,245.8
2018,10,5,15,15,775.0,72.0,3.6,21.8,429.0,274.02,192.06
2018,10,5,15,30,751.0,69.0,3.6,21.8,385.0,215.27,140.41
2018,10,5,15,45,717.0,66.0,3.85,21.25,338.0,157.43,92.94
2018,10,5,16,0,683.0,63.0,4.1,20.7,291.0,103.45,55.37
2018,10,5,16,15,633.0,58.0,4.2,20.25,242.5,47.81,36.23
2018,10,5,16,30,583.0,53.0,4.3,19.8,194.0,39.92,29.32
2018,10,5,16,45,505.5,46.5,4.4,19.3,148.0,35.91,25.61
2018,10,5,17,0,428.0,40.0,4.5,18.8,102.0,31.89,21.65
2018,10,5,17,15,298.5,30.0,4.55,18.35,65.0,24.54,13.71
2018,10,5,17,30,169.0,20.0,4.6,17.9,28.0,15.9,0.0
2018,10,5,17,45,84.5,10.0,4.65,17.45,14.0,9.1,0.0
2018,10,5,18,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,4.45,16.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,6,6,15,120.5,11.5,3.2,14.75,18.5,65.98,0.0
2018,10,6,6,30,241.0,23.0,3.4,15.2,37.0,172.65,32.24
2018,10,6,6,45,383.5,30.5,3.55,15.65,79.0,287.65,223.81
2018,10,6,7,0,526.0,38.0,3.7,16.1,121.0,397.36,324.06
2018,10,6,7,15,460.0,55.5,3.7,16.55,147.0,406.54,335.83
2018,10,6,7,30,394.0,73.0,3.7,17.0,173.0,396.46,329.48
2018,10,6,7,45,367.0,96.0,3.75,17.5,205.0,421.27,349.36
2018,10,6,8,0,340.0,119.0,3.8,18.0,237.0,441.73,364.37
2018,10,6,8,15,373.5,132.5,3.85,18.45,279.0,496.81,407.2
2018,10,6,8,30,407.0,146.0,3.9,18.9,321.0,552.67,449.35
2018,10,6,8,45,443.0,154.5,3.95,19.4,363.5,604.99,487.89
2018,10,6,9,0,479.0,163.0,4.0,19.9,406.0,657.33,525.62
2018,10,6,9,15,512.5,168.0,4.0,20.25,446.0,702.67,557.64
2018,10,6,9,30,546.0,173.0,4.0,20.6,486.0,746.98,588.35
2018,10,6,9,45,573.0,176.0,4.0,20.95,521.5,781.16,610.87
2018,10,6,10,0,600.0,179.0,4.0,21.3,557.0,821.36,637.54
2018,10,6,10,15,619.5,181.0,4.0,21.55,585.5,842.99,650.98
2018,10,6,10,30,639.0,183.0,4.0,21.8,614.0,861.66,662.47
2018,10,6,10,45,650.5,185.5,4.05,22.05,635.0,869.94,666.99
2018,10,6,11,0,662.0,188.0,4.1,22.3,656.0,874.99,669.44
2018,10,6,11,15,665.0,191.0,4.15,22.45,667.5,869.16,664.7
2018,10,6,11,30,668.0,194.0,4.2,22.6,679.0,860.17,657.96
2018,10,6,11,45,669.0,195.0,4.2,22.75,682.5,844.15,646.2
2018,10,6,12,0,670.0,196.0,4.2,22.9,686.0,825.18,632.52
2018,10,6,12,15,666.0,196.0,4.3,23.0,680.5,798.07,613.19
2018,10,6,12,30,662.0,196.0,4.4,23.1,675.0,768.55,591.98
2018,10,6,12,45,657.5,193.0,4.45,23.2,661.5,733.44,566.5
2018,10,6,13,0,653.0,190.0,4.5,23.3,648.0,696.38,539.32
2018,10,6,13,15,646.5,185.0,4.55,23.3,627.5,654.22,508.19
2018,10,6,13,30,640.0,180.0,4.6,23.3,607.0,610.73,475.47
2018,10,6,13,45,677.5,158.0,4.65,23.35,593.5,576.73,449.57
2018,10,6,14,0,715.0,136.0,4.7,23.4,580.0,537.44,418.59
2018,10,6,14,15,800.0,103.0,4.8,23.35,574.0,507.13,393.33
2018,10,6,14,30,885.0,70.0,4.9,23.3,568.0,466.42,357.97
2018,10,6,14,45,868.5,69.0,5.0,23.25,528.0,405.96,305.95
2018,10,6,15,0,852.0,68.0,5.1,23.2,488.0,345.86,252.87
2018,10,6,15,15,829.5,65.0,5.1,23.2,442.5,282.98,196.91
2018,10,6,15,30,807.0,62.0,5.1,23.2,397.0,218.48,140.26
2018,10,6,15,45,774.0,59.5,5.15,22.85,349.0,157.85,90.43
2018,10,6,16,0,741.0,57.0,5.2,22.5,301.0,100.89,51.27
2018,10,6,16,15,690.5,53.5,5.15,22.0,251.0,46.84,35.11
2018,10,6,16,30,640.0,50.0,5.1,21.5,201.0,41.39,30.34
2018,10,6,16,45,557.0,44.0,5.0,20.95,152.5,34.15,23.86
2018,10,6,17,0,474.0,38.0,4.9,20.4,104.0,30.42,20.16
2018,10,6,17,15,333.0,29.0,4.9,19.9,66.0,23.88,12.54
2018,10,6,17,30,192.0,20.0,4.9,19.4,28.0,18.19,0.0
2018,10,6,17,45,96.0,10.0,4.9,18.9,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.9,18.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.9,18.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.85,18.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.75,17.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.7,18.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.65,18.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.55,18.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.45,18.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.35,18.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.25,18.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.15,18.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.2,17.45,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,4.35,16.45,18.5,69.42,0.0
2018,10,7,6,30,256.0,23.0,4.5,16.8,37.0,178.69,6.4
2018,10,7,6,45,402.0,30.5,4.65,17.2,80.0,298.16,229.54
2018,10,7,7,0,548.0,38.0,4.8,17.6,123.0,410.56,333.59
2018,10,7,7,15,438.0,57.5,4.95,18.0,141.0,393.99,325.05
2018,10,7,7,30,328.0,77.0,5.1,18.4,159.0,355.17,295.01
2018,10,7,7,45,288.0,103.5,5.3,18.75,187.0,355.72,295.77
2018,10,7,8,0,248.0,130.0,5.5,19.1,215.0,367.2,303.88
2018,10,7,8,15,275.5,147.0,5.45,19.5,254.0,417.31,343.73
2018,10,7,8,30,303.0,164.0,5.4,19.9,293.0,468.2,383.12
2018,10,7,8,45,322.0,179.5,5.4,20.25,330.0,510.01,414.57
2018,10,7,9,0,341.0,195.0,5.4,20.6,367.0,551.45,445.18
2018,10,7,9,15,363.0,207.0,5.35,21.0,403.0,590.67,473.53
2018,10,7,9,30,385.0,219.0,5.3,21.4,439.0,629.11,500.83
2018,10,7,9,45,410.0,226.5,5.3,21.75,472.5,682.5,538.87
2018,10,7,10,0,435.0,234.0,5.3,22.1,506.0,716.12,562.14
2018,10,7,10,15,444.5,242.5,5.2,22.4,530.5,733.87,573.03
2018,10,7,10,30,454.0,251.0,5.1,22.7,555.0,749.36,582.28
2018,10,7,10,45,479.0,250.0,5.05,22.95,579.0,767.06,594.02
2018,10,7,11,0,504.0,249.0,5.0,23.2,603.0,782.14,603.81
2018,10,7,11,15,544.5,237.5,4.95,23.45,625.5,797.58,614.42
2018,10,7,11,30,585.0,226.0,4.9,23.7,648.0,809.46,622.44
2018,10,7,11,45,587.0,226.5,4.85,23.95,651.5,795.42,611.07
2018,10,7,12,0,589.0,227.0,4.8,24.2,655.0,778.76,598.04
2018,10,7,12,15,586.5,226.5,4.75,24.35,650.0,754.65,579.91
2018,10,7,12,30,584.0,226.0,4.7,24.5,645.0,728.38,560.2
2018,10,7,12,45,593.0,217.0,4.65,24.65,636.0,704.72,542.52
2018,10,7,13,0,602.0,208.0,4.6,24.8,627.0,674.29,519.84
2018,10,7,13,15,603.0,199.5,4.6,24.9,609.0,636.1,491.4
2018,10,7,13,30,604.0,191.0,4.6,25.0,591.0,596.07,461.14
2018,10,7,13,45,647.0,167.0,4.6,25.05,579.5,565.25,437.67
2018,10,7,14,0,690.0,143.0,4.6,25.1,568.0,528.59,408.8
2018,10,7,14,15,774.5,111.0,4.6,25.1,563.0,500.07,384.79
2018,10,7,14,30,859.0,79.0,4.6,25.1,558.0,461.24,350.96
2018,10,7,14,45,841.5,77.5,4.65,25.1,518.0,399.86,298.75
2018,10,7,15,0,824.0,76.0,4.7,25.1,478.0,339.82,246.34
2018,10,7,15,15,799.0,73.0,4.7,25.1,433.0,277.33,191.51
2018,10,7,15,30,774.0,70.0,4.7,25.1,388.0,216.99,139.05
2018,10,7,15,45,742.0,65.5,4.45,24.8,339.5,156.82,90.22
2018,10,7,16,0,710.0,61.0,4.2,24.5,291.0,100.28,51.89
2018,10,7,16,15,663.0,56.0,3.95,23.9,242.0,47.11,35.04
2018,10,7,16,30,616.0,51.0,3.7,23.3,193.0,38.78,27.84
2018,10,7,16,45,540.5,44.0,3.45,22.7,146.0,34.26,23.73
2018,10,7,17,0,465.0,37.0,3.2,22.1,99.0,29.69,19.31
2018,10,7,17,15,325.0,27.5,3.1,21.55,62.0,22.66,10.83
2018,10,7,17,30,185.0,18.0,3.0,21.0,25.0,16.37,0.0
2018,10,7,17,45,92.5,9.0,2.95,20.45,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.9,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.9,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.85,18.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.5,3.0,17.15,18.0,68.49,0.0
2018,10,8,6,30,252.0,23.0,3.1,17.7,36.0,174.88,0.0
2018,10,8,6,45,397.5,29.5,3.2,18.25,77.0,294.47,223.0
2018,10,8,7,0,543.0,36.0,3.3,18.8,118.0,405.11,325.46
2018,10,8,7,15,444.0,55.0,3.45,19.2,138.5,394.91,322.31
2018,10,8,7,30,345.0,74.0,3.6,19.6,159.0,363.21,298.76
2018,10,8,7,45,292.5,102.0,3.75,20.05,185.0,357.23,294.01
2018,10,8,8,0,240.0,130.0,3.9,20.5,211.0,361.16,295.58
2018,10,8,8,15,260.5,147.5,3.95,20.9,247.5,405.78,330.48
2018,10,8,8,30,281.0,165.0,4.0,21.3,284.0,450.74,364.66
2018,10,8,8,45,297.5,182.0,4.1,21.7,320.0,491.54,394.9
2018,10,8,9,0,314.0,199.0,4.2,22.1,356.0,531.87,424.24
2018,10,8,9,15,327.0,213.5,4.15,22.5,388.5,565.1,447.46
2018,10,8,9,30,340.0,228.0,4.1,22.9,421.0,597.28,469.57
2018,10,8,9,45,351.0,241.0,4.05,23.25,450.0,624.45,487.78
2018,10,8,10,0,362.0,254.0,4.0,23.6,479.0,650.13,504.71
2018,10,8,10,15,370.5,263.5,3.95,23.9,502.5,667.56,515.67
2018,10,8,10,30,379.0,273.0,3.9,24.2,526.0,683.21,525.35
2018,10,8,10,45,443.5,258.0,3.85,24.5,562.0,740.76,566.26
2018,10,8,11,0,508.0,243.0,3.8,24.8,598.0,778.58,592.74
2018,10,8,11,15,540.5,235.0,3.7,25.0,618.0,790.12,599.94
2018,10,8,11,30,573.0,227.0,3.6,25.2,638.0,798.34,604.96
2018,10,8,11,45,573.5,228.5,3.55,25.4,641.0,784.21,593.89
2018,10,8,12,0,574.0,230.0,3.5,25.6,644.0,767.55,581.25
2018,10,8,12,15,571.5,229.0,3.45,25.75,639.0,743.3,563.44
2018,10,8,12,30,569.0,228.0,3.4,25.9,634.0,716.94,544.13
2018,10,8,12,45,564.0,224.0,3.3,26.0,620.5,683.64,519.74
2018,10,8,13,0,559.0,220.0,3.2,26.1,607.0,648.78,494.05
2018,10,8,13,15,551.5,215.0,3.2,26.1,587.5,609.83,465.63
2018,10,8,13,30,544.0,210.0,3.2,26.1,568.0,569.91,436.03
2018,10,8,13,45,610.0,177.0,3.15,26.1,562.5,550.84,421.79
2018,10,8,14,0,676.0,144.0,3.1,26.1,557.0,520.19,397.98
