Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,11,15,533.5,218.5,0.7,21.95,571.0,755.21,560.55
2018,10,18,11,30,482.0,242.0,0.7,22.4,565.0,720.99,535.24
2018,10,18,11,45,453.0,254.5,0.7,22.85,559.0,693.94,515.35
2018,10,18,12,0,424.0,267.0,0.7,23.3,553.0,665.82,494.62
2018,10,18,12,15,447.0,255.0,0.75,23.6,554.5,655.21,488.09
2018,10,18,12,30,470.0,243.0,0.8,23.9,556.0,641.59,479.15
2018,10,18,12,45,502.0,226.0,0.9,24.25,554.5,626.61,469.75
2018,10,18,13,0,534.0,209.0,1.0,24.6,553.0,607.75,457.25
2018,10,18,13,15,532.5,202.0,1.05,24.65,535.5,572.21,432.18
2018,10,18,13,30,531.0,195.0,1.1,24.7,518.0,535.33,405.67
2018,10,18,13,45,595.5,166.0,1.2,24.8,512.5,518.23,393.44
2018,10,18,14,0,660.0,137.0,1.3,24.9,507.0,489.59,371.55
2018,10,18,14,15,757.0,105.5,1.4,24.8,505.0,465.57,351.6
2018,10,18,14,30,854.0,74.0,1.5,24.7,503.0,431.49,321.81
2018,10,18,14,45,834.0,71.5,1.6,24.55,462.5,369.45,270.19
2018,10,18,15,0,814.0,69.0,1.7,24.4,422.0,308.95,218.38
2018,10,18,15,15,785.5,66.0,1.7,24.4,377.0,247.25,165.09
2018,10,18,15,30,757.0,63.0,1.7,24.4,332.0,188.17,115.11
2018,10,18,15,45,715.5,59.5,1.9,23.7,284.5,130.11,71.06
2018,10,18,16,0,674.0,56.0,2.1,23.0,237.0,76.93,40.13
2018,10,18,16,15,609.5,50.5,2.2,22.1,189.5,38.59,27.79
2018,10,18,16,30,545.0,45.0,2.3,21.2,142.0,35.35,24.78
2018,10,18,16,45,437.5,37.0,2.4,20.35,99.0,29.81,19.49
2018,10,18,17,0,330.0,29.0,2.5,19.5,56.0,24.27,11.47
2018,10,18,17,15,196.0,18.5,2.65,18.9,31.5,16.83,0.0
2018,10,18,17,30,62.0,8.0,2.8,18.3,7.0,0.0,0.0
2018,10,18,17,45,31.0,4.0,2.9,17.7,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,6,15,68.5,7.5,0.8,14.0,9.0,0.0,0.0
2018,10,19,6,30,137.0,15.0,0.9,14.3,18.0,82.83,0.0
2018,10,19,6,45,270.5,25.5,0.95,14.55,50.0,206.9,92.08
2018,10,19,7,0,404.0,36.0,1.0,14.8,82.0,323.36,253.09
2018,10,19,7,15,394.5,45.5,1.1,15.25,109.0,347.74,281.8
2018,10,19,7,30,385.0,55.0,1.2,15.7,136.0,370.22,303.81
2018,10,19,7,45,277.0,84.0,1.3,16.15,150.0,337.97,278.27
2018,10,19,8,0,169.0,113.0,1.4,16.6,164.0,270.39,222.73
2018,10,19,8,15,213.5,131.0,1.35,17.25,206.0,347.08,284.4
2018,10,19,8,30,258.0,149.0,1.3,17.9,248.0,411.05,333.53
2018,10,19,8,45,295.5,162.0,1.3,18.5,287.5,463.79,372.81
2018,10,19,9,0,333.0,175.0,1.3,19.1,327.0,517.32,411.64
2018,10,19,9,15,360.5,186.0,1.35,19.8,363.0,559.44,441.03
2018,10,19,9,30,388.0,197.0,1.4,20.5,399.0,601.01,469.51
2018,10,19,9,45,423.0,201.0,1.45,21.2,434.0,658.91,508.98
2018,10,19,10,0,458.0,205.0,1.5,21.9,469.0,697.23,534.14
2018,10,19,10,15,492.5,203.5,1.5,22.5,498.5,726.95,553.06
2018,10,19,10,30,527.0,202.0,1.5,23.1,528.0,754.46,570.28
2018,10,19,10,45,539.5,203.5,1.5,23.75,545.5,762.08,573.23
2018,10,19,11,0,552.0,205.0,1.5,24.4,563.0,767.06,574.62
2018,10,19,11,15,539.5,213.5,1.45,24.85,568.0,754.11,563.32
2018,10,19,11,30,527.0,222.0,1.4,25.3,573.0,738.92,550.78
2018,10,19,11,45,516.0,227.0,1.4,25.8,572.0,719.22,535.78
2018,10,19,12,0,505.0,232.0,1.4,26.3,571.0,697.7,519.61
2018,10,19,12,15,509.0,228.5,1.4,26.55,567.5,678.06,505.66
2018,10,19,12,30,513.0,225.0,1.4,26.8,564.0,656.25,490.11
2018,10,19,12,45,512.5,220.0,1.4,27.05,553.0,627.41,469.55
2018,10,19,13,0,512.0,215.0,1.4,27.3,542.0,596.92,447.63
2018,10,19,13,15,523.0,203.5,1.45,27.3,528.0,566.19,426.17
2018,10,19,13,30,534.0,192.0,1.5,27.3,514.0,533.16,402.47
2018,10,19,13,45,594.5,165.0,1.55,27.3,508.0,515.41,389.41
2018,10,19,14,0,655.0,138.0,1.6,27.3,502.0,486.5,367.12
2018,10,19,14,15,744.0,108.5,1.7,27.15,497.5,460.73,345.91
2018,10,19,14,30,833.0,79.0,1.8,27.0,493.0,425.26,315.29
2018,10,19,14,45,812.0,76.5,1.85,26.85,453.0,364.63,264.88
2018,10,19,15,0,791.0,74.0,1.9,26.7,413.0,305.14,214.18
2018,10,19,15,15,761.5,71.0,1.9,26.7,368.5,244.62,162.37
2018,10,19,15,30,732.0,68.0,1.9,26.7,324.0,186.89,114.08
2018,10,19,15,45,688.5,63.0,2.1,25.8,276.5,128.92,70.78
2018,10,19,16,0,645.0,58.0,2.3,24.9,229.0,72.6,37.58
2018,10,19,16,15,578.5,52.5,2.45,23.95,182.0,40.29,28.98
2018,10,19,16,30,512.0,47.0,2.6,23.0,135.0,37.18,26.08
2018,10,19,16,45,403.0,37.5,2.7,22.0,93.0,30.39,19.7
2018,10,19,17,0,294.0,28.0,2.8,21.0,51.0,23.47,9.7
2018,10,19,17,15,172.0,17.5,2.9,20.35,28.5,15.92,0.0
2018,10,19,17,30,50.0,7.0,3.0,19.7,6.0,0.0,0.0
2018,10,19,17,45,25.0,3.5,3.1,19.1,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,20,6,15,43.5,6.0,1.25,13.3,6.5,0.0,0.0
2018,10,20,6,30,87.0,12.0,1.3,13.6,13.0,54.78,0.0
2018,10,20,6,45,204.0,24.0,1.35,13.9,42.5,167.11,58.75
2018,10,20,7,0,321.0,36.0,1.4,14.2,72.0,272.75,213.81
2018,10,20,7,15,360.0,46.5,1.4,14.65,105.5,325.97,265.55
2018,10,20,7,30,399.0,57.0,1.4,15.1,139.0,381.86,314.27
2018,10,20,7,45,285.0,86.0,1.4,15.5,152.5,346.49,285.87
2018,10,20,8,0,171.0,115.0,1.4,15.9,166.0,275.26,227.17
2018,10,20,8,15,204.5,132.5,1.25,16.5,203.0,342.09,280.72
2018,10,20,8,30,238.0,150.0,1.1,17.1,240.0,395.7,321.48
2018,10,20,8,45,266.0,165.0,1.0,17.65,276.5,442.15,355.54
2018,10,20,9,0,294.0,180.0,0.9,18.2,313.0,488.93,388.72
2018,10,20,9,15,324.0,191.0,0.8,18.85,349.0,532.33,418.32
2018,10,20,9,30,354.0,202.0,0.7,19.5,385.0,575.45,446.72
2018,10,20,9,45,387.0,208.5,0.65,20.15,420.0,615.07,472.45
2018,10,20,10,0,420.0,215.0,0.6,20.8,455.0,672.07,509.11
2018,10,20,10,15,476.0,207.0,0.6,21.4,490.5,714.48,536.64
2018,10,20,10,30,532.0,199.0,0.6,22.0,526.0,754.73,562.34
2018,10,20,10,45,547.5,199.5,0.6,22.55,544.5,763.97,566.3
2018,10,20,11,0,563.0,200.0,0.6,23.1,563.0,770.52,568.91
2018,10,20,11,15,504.5,225.5,0.8,23.35,554.5,734.22,544.86
2018,10,20,11,30,446.0,251.0,1.0,23.6,546.0,696.32,519.49
2018,10,20,11,45,431.5,257.5,1.15,23.85,544.0,676.41,506.54
2018,10,20,12,0,417.0,264.0,1.3,24.1,542.0,655.08,492.13
2018,10,20,12,15,443.0,252.5,1.45,24.15,545.5,647.55,488.55
2018,10,20,12,30,469.0,241.0,1.6,24.2,549.0,636.84,482.36
2018,10,20,12,45,478.5,232.0,1.75,24.25,540.5,612.9,466.28
2018,10,20,13,0,488.0,223.0,1.9,24.3,532.0,586.74,448.27
2018,10,20,13,15,493.5,213.0,1.95,24.2,517.0,554.74,425.32
2018,10,20,13,30,499.0,203.0,2.0,24.1,502.0,520.96,400.53
2018,10,20,13,45,562.5,174.0,2.05,24.0,496.0,500.46,385.4
2018,10,20,14,0,626.0,145.0,2.1,23.9,490.0,476.67,366.49
2018,10,20,14,15,735.5,109.5,2.15,23.7,490.0,456.14,348.57
2018,10,20,14,30,845.0,74.0,2.2,23.5,490.0,423.46,319.07
2018,10,20,14,45,825.5,71.0,2.2,23.3,450.0,362.36,267.1
2018,10,20,15,0,806.0,68.0,2.2,23.1,410.0,302.21,214.75
2018,10,20,15,15,777.0,65.0,2.2,23.1,365.5,241.09,161.44
2018,10,20,15,30,748.0,62.0,2.2,23.1,321.0,182.67,111.75
2018,10,20,15,45,706.5,58.0,2.2,22.3,274.0,125.0,68.03
2018,10,20,16,0,665.0,54.0,2.2,21.5,227.0,72.21,37.89
2018,10,20,16,15,599.0,48.5,2.25,20.75,180.0,37.21,26.71
2018,10,20,16,30,533.0,43.0,2.3,20.0,133.0,33.92,23.59
2018,10,20,16,45,400.0,35.5,2.3,19.2,90.0,28.73,18.46
2018,10,20,17,0,267.0,28.0,2.3,18.4,47.0,23.66,8.47
2018,10,20,17,15,160.0,17.5,2.35,17.85,26.0,15.92,0.0
2018,10,20,17,30,53.0,7.0,2.4,17.3,5.0,0.0,0.0
2018,10,20,17,45,26.5,3.5,2.4,16.8,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.85,12.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.9,12.6,2.0,1.82,0.0
2018,10,21,6,45,0.0,7.0,1.95,12.9,7.0,6.14,0.0
2018,10,21,7,0,0.0,12.0,2.0,13.2,12.0,10.54,2.85
2018,10,21,7,15,0.0,19.5,2.05,13.6,19.5,17.15,8.81
2018,10,21,7,30,0.0,27.0,2.1,14.0,27.0,23.76,14.65
2018,10,21,7,45,0.0,37.5,2.15,14.45,37.5,33.05,22.7
2018,10,21,8,0,0.0,48.0,2.2,14.9,48.0,42.35,30.66
2018,10,21,8,15,0.0,70.5,2.15,15.3,70.5,62.89,48.06
2018,10,21,8,30,0.0,93.0,2.1,15.7,93.0,85.32,66.79
2018,10,21,8,45,2.0,116.0,2.1,16.15,117.0,110.18,87.33
2018,10,21,9,0,4.0,139.0,2.1,16.6,141.0,135.2,107.67
2018,10,21,9,15,23.5,166.5,2.05,17.0,178.5,181.14,145.51
2018,10,21,9,30,43.0,194.0,2.0,17.4,216.0,243.4,195.53
2018,10,21,9,45,144.5,212.5,1.95,17.8,293.5,375.12,301.48
2018,10,21,10,0,246.0,231.0,1.9,18.2,371.0,509.05,404.01
2018,10,21,10,15,365.5,221.5,1.85,18.55,439.5,607.64,477.73
2018,10,21,10,30,485.0,212.0,1.8,18.9,508.0,724.32,561.34
2018,10,21,10,45,518.0,207.0,1.75,19.3,531.5,743.82,572.74
2018,10,21,11,0,551.0,202.0,1.7,19.7,555.0,760.53,582.99
2018,10,21,11,15,518.5,218.5,1.7,20.0,554.5,738.28,565.07
2018,10,21,11,30,486.0,235.0,1.7,20.3,554.0,714.13,546.27
2018,10,21,11,45,466.5,244.0,1.75,20.6,551.0,691.94,529.69
2018,10,21,12,0,447.0,253.0,1.8,20.9,548.0,668.34,512.05
2018,10,21,12,15,463.0,244.0,1.9,21.1,547.5,654.32,502.66
2018,10,21,12,30,479.0,235.0,2.0,21.3,547.0,637.63,491.12
2018,10,21,12,45,481.5,229.0,2.15,21.45,537.5,611.15,472.39
2018,10,21,13,0,484.0,223.0,2.3,21.6,528.0,582.91,452.02
2018,10,21,13,15,487.0,214.0,2.5,21.6,512.0,550.39,428.52
2018,10,21,13,30,490.0,205.0,2.7,21.6,496.0,516.31,403.18
2018,10,21,13,45,559.5,174.0,2.9,21.6,491.5,497.59,389.25
2018,10,21,14,0,629.0,143.0,3.1,21.6,487.0,475.01,370.96
2018,10,21,14,15,724.0,112.0,3.25,21.35,484.0,451.67,350.63
2018,10,21,14,30,819.0,81.0,3.4,21.1,481.0,417.92,319.96
2018,10,21,14,45,797.5,78.5,3.55,20.9,441.0,358.05,268.2
2018,10,21,15,0,776.0,76.0,3.7,20.7,401.0,299.4,216.34
2018,10,21,15,15,745.0,72.5,3.7,20.7,356.5,239.16,163.09
2018,10,21,15,30,714.0,69.0,3.7,20.7,312.0,181.93,113.95
2018,10,21,15,45,668.5,64.0,3.8,19.85,265.0,121.97,68.08
2018,10,21,16,0,623.0,59.0,3.9,19.0,218.0,70.16,38.2
2018,10,21,16,15,552.5,52.5,3.85,18.4,171.5,40.54,29.87
2018,10,21,16,30,482.0,46.0,3.8,17.8,125.0,36.59,26.08
2018,10,21,16,45,365.0,37.0,3.7,17.2,85.0,30.26,19.75
2018,10,21,17,0,248.0,28.0,3.6,16.6,45.0,23.88,6.62
2018,10,21,17,15,140.0,16.5,3.5,16.2,24.5,15.01,0.0
2018,10,21,17,30,32.0,5.0,3.4,15.8,4.0,0.0,0.0
2018,10,21,17,45,16.0,2.5,3.3,15.4,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,22,6,15,11.0,2.0,2.4,12.2,2.0,0.0,0.0
2018,10,22,6,30,22.0,4.0,2.5,12.6,4.0,14.7,0.0
2018,10,22,6,45,22.0,8.5,2.6,12.95,9.5,26.74,0.0
2018,10,22,7,0,22.0,13.0,2.7,13.3,15.0,28.26,17.39
2018,10,22,7,15,11.0,20.5,2.7,13.65,21.5,25.5,16.08
2018,10,22,7,30,0.0,28.0,2.7,14.0,28.0,24.65,15.37
2018,10,22,7,45,0.0,34.5,2.7,14.3,34.5,30.39,20.42
2018,10,22,8,0,0.0,41.0,2.7,14.6,41.0,36.14,25.39
2018,10,22,8,15,0.0,53.0,2.6,14.95,53.0,46.78,34.43
2018,10,22,8,30,0.0,65.0,2.5,15.3,65.0,57.44,43.37
2018,10,22,8,45,0.0,84.0,2.45,15.65,84.0,75.16,58.15
2018,10,22,9,0,0.0,103.0,2.4,16.0,103.0,93.7,73.41
2018,10,22,9,15,11.0,139.5,2.4,16.3,145.0,140.64,112.44
2018,10,22,9,30,22.0,176.0,2.4,16.6,187.0,188.64,151.56
2018,10,22,9,45,34.5,204.0,2.4,16.95,222.5,245.21,196.81
2018,10,22,10,0,47.0,232.0,2.4,17.3,258.0,287.75,230.09
2018,10,22,10,15,107.5,250.0,2.45,17.55,314.0,363.07,290.47
2018,10,22,10,30,168.0,268.0,2.5,17.8,370.0,455.33,361.98
2018,10,22,10,45,321.5,245.5,2.55,18.1,447.5,585.4,462.83
2018,10,22,11,0,475.0,223.0,2.6,18.4,525.0,712.7,557.59
2018,10,22,11,15,509.5,217.0,2.7,18.6,545.5,727.38,567.5
2018,10,22,11,30,544.0,211.0,2.8,18.8,566.0,738.8,575.94
2018,10,22,11,45,516.0,223.0,2.9,18.95,560.5,711.73,555.3
2018,10,22,12,0,488.0,235.0,3.0,19.1,555.0,683.34,533.87
2018,10,22,12,15,478.0,236.0,3.1,19.15,547.5,657.37,514.84
2018,10,22,12,30,468.0,237.0,3.2,19.2,540.0,630.08,494.63
2018,10,22,12,45,477.0,229.0,3.3,19.3,532.0,606.81,477.56
2018,10,22,13,0,486.0,221.0,3.4,19.4,524.0,581.35,458.52
2018,10,22,13,15,493.0,210.0,3.5,19.3,509.0,549.46,434.64
2018,10,22,13,30,500.0,199.0,3.6,19.2,494.0,515.69,408.77
2018,10,22,13,45,573.0,167.5,3.7,19.1,490.0,497.82,394.98
2018,10,22,14,0,646.0,136.0,3.8,19.0,486.0,475.8,376.57
2018,10,22,14,15,737.0,106.0,3.85,18.8,481.0,450.36,353.88
2018,10,22,14,30,828.0,76.0,3.9,18.6,476.0,414.95,321.15
2018,10,22,14,45,807.0,73.0,3.95,18.35,436.0,354.43,268.0
2018,10,22,15,0,786.0,70.0,4.0,18.1,396.0,295.07,214.76
2018,10,22,15,15,760.5,66.0,4.0,18.1,352.5,235.21,160.91
2018,10,22,15,30,735.0,62.0,4.0,18.1,309.0,177.66,110.69
2018,10,22,15,45,695.5,58.0,3.95,17.45,263.5,121.27,67.2
2018,10,22,16,0,656.0,54.0,3.9,16.8,218.0,69.52,37.8
2018,10,22,16,15,586.0,48.0,3.75,16.35,171.0,37.04,27.03
2018,10,22,16,30,516.0,42.0,3.6,15.9,124.0,33.32,23.4
2018,10,22,16,45,377.5,33.5,3.5,15.45,82.0,27.22,17.19
2018,10,22,17,0,239.0,25.0,3.4,15.0,40.0,21.11,2.77
2018,10,22,17,15,119.5,12.5,3.25,14.7,20.0,11.37,0.0
2018,10,22,17,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,6,15,40.0,5.0,2.15,12.6,5.5,0.0,0.0
2018,10,23,6,30,80.0,10.0,2.1,12.9,11.0,49.24,0.0
2018,10,23,6,45,151.5,22.0,2.1,13.25,34.0,132.64,0.0
2018,10,23,7,0,223.0,34.0,2.1,13.6,57.0,210.42,161.29
2018,10,23,7,15,199.0,49.5,2.15,13.85,78.0,222.98,181.64
2018,10,23,7,30,175.0,65.0,2.2,14.1,99.0,218.01,180.67
2018,10,23,7,45,123.0,81.5,2.2,14.4,108.5,192.28,159.81
2018,10,23,8,0,71.0,98.0,2.2,14.7,118.0,161.61,133.37
2018,10,23,8,15,91.5,119.0,2.25,14.9,149.5,217.81,180.57
2018,10,23,8,30,112.0,140.0,2.3,15.1,181.0,261.37,216.37
2018,10,23,8,45,260.5,146.5,2.35,15.3,257.0,412.83,341.41
2018,10,23,9,0,409.0,153.0,2.4,15.5,333.0,573.74,467.58
2018,10,23,9,15,299.5,164.0,2.5,15.65,302.0,475.09,387.75
2018,10,23,9,30,190.0,175.0,2.6,15.8,271.0,372.38,304.41
2018,10,23,9,45,172.0,205.5,2.7,16.0,296.5,392.27,318.75
2018,10,23,10,0,154.0,236.0,2.8,16.2,322.0,410.67,331.3
2018,10,23,10,15,189.0,252.0,2.85,16.3,362.5,459.78,369.47
2018,10,23,10,30,224.0,268.0,2.9,16.4,403.0,507.88,406.19
2018,10,23,10,45,334.0,250.5,3.0,16.5,458.0,602.48,479.85
2018,10,23,11,0,444.0,233.0,3.1,16.6,513.0,694.21,549.31
2018,10,23,11,15,427.0,244.0,3.15,16.65,517.0,680.9,537.84
2018,10,23,11,30,410.0,255.0,3.2,16.7,521.0,665.82,525.85
2018,10,23,11,45,361.5,269.0,3.3,16.75,504.0,611.41,484.44
2018,10,23,12,0,313.0,283.0,3.4,16.8,487.0,572.51,454.15
2018,10,23,12,15,433.5,241.5,3.35,16.9,521.5,625.89,496.7
2018,10,23,12,30,554.0,200.0,3.3,17.0,556.0,658.06,522.36
2018,10,23,12,45,549.5,199.0,3.3,17.1,546.0,629.24,499.9
2018,10,23,13,0,545.0,198.0,3.3,17.2,536.0,598.84,476.37
2018,10,23,13,15,534.0,193.0,3.15,17.4,515.0,558.76,444.63
2018,10,23,13,30,523.0,188.0,3.0,17.6,494.0,518.13,412.13
2018,10,23,13,45,529.0,176.0,2.9,17.75,472.5,480.03,381.46
2018,10,23,14,0,535.0,164.0,2.8,17.9,451.0,440.26,348.73
2018,10,23,14,15,628.5,129.0,2.75,18.0,445.5,421.1,330.99
2018,10,23,14,30,722.0,94.0,2.7,18.1,440.0,386.7,299.27
2018,10,23,14,45,764.5,79.0,2.65,18.15,417.5,343.9,259.37
2018,10,23,15,0,807.0,64.0,2.6,18.2,395.0,293.84,212.05
2018,10,23,15,15,768.5,62.0,2.6,18.2,348.5,231.84,157.16
2018,10,23,15,30,730.0,60.0,2.6,18.2,302.0,173.66,107.29
2018,10,23,15,45,684.0,56.0,2.65,17.95,255.5,117.07,64.15
2018,10,23,16,0,638.0,52.0,2.7,17.7,209.0,65.94,35.62
2018,10,23,16,15,580.0,45.5,2.65,17.1,164.5,35.08,25.2
2018,10,23,16,30,522.0,39.0,2.6,16.5,120.0,30.87,21.17
2018,10,23,16,45,381.5,31.5,2.6,15.95,79.0,25.56,15.59
2018,10,23,17,0,241.0,24.0,2.6,15.4,38.0,20.33,0.0
2018,10,23,17,15,120.5,12.0,2.65,15.05,19.0,10.91,0.0
2018,10,23,17,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,24,6,15,43.0,5.0,1.25,13.0,5.0,0.0,0.0
2018,10,24,6,30,86.0,10.0,1.3,13.2,10.0,52.17,0.0
2018,10,24,6,45,235.0,20.0,1.3,13.45,39.0,173.96,0.0
2018,10,24,7,0,384.0,30.0,1.3,13.7,68.0,303.02,229.07
2018,10,24,7,15,478.5,36.5,1.4,14.15,110.5,388.7,314.15
2018,10,24,7,30,573.0,43.0,1.5,14.6,153.0,475.97,389.02
2018,10,24,7,45,447.5,65.5,1.6,15.1,165.5,441.86,363.88
2018,10,24,8,0,322.0,88.0,1.7,15.6,178.0,385.12,318.57
2018,10,24,8,15,279.5,115.0,1.75,16.05,203.0,378.45,312.7
2018,10,24,8,30,237.0,142.0,1.8,16.5,228.0,384.37,315.44
2018,10,24,8,45,255.0,158.5,1.8,16.95,261.0,424.04,345.7
2018,10,24,9,0,273.0,175.0,1.8,17.4,294.0,463.48,374.85
2018,10,24,9,15,302.0,186.5,1.85,17.85,329.0,505.88,406.19
2018,10,24,9,30,331.0,198.0,1.9,18.3,364.0,548.03,436.74
2018,10,24,9,45,368.5,204.0,1.95,18.75,399.5,590.53,467.36
2018,10,24,10,0,406.0,210.0,2.0,19.2,435.0,650.34,509.63
2018,10,24,10,15,428.0,214.0,2.1,19.5,461.0,673.99,525.77
2018,10,24,10,30,450.0,218.0,2.2,19.8,487.0,695.59,540.66
2018,10,24,10,45,463.0,222.0,2.3,20.15,505.5,706.52,547.63
2018,10,24,11,0,476.0,226.0,2.4,20.5,524.0,715.04,552.98
2018,10,24,11,15,461.0,235.0,2.55,20.75,527.5,701.1,542.21
2018,10,24,11,30,446.0,244.0,2.7,21.0,531.0,685.28,530.25
2018,10,24,11,45,451.5,242.0,2.85,21.25,533.5,673.99,522.15
2018,10,24,12,0,457.0,240.0,3.0,21.5,536.0,660.53,512.39
2018,10,24,12,15,464.5,235.5,3.1,21.65,534.0,643.96,500.39
2018,10,24,12,30,472.0,231.0,3.2,21.8,532.0,625.19,486.67
2018,10,24,12,45,467.5,228.0,3.3,21.95,521.0,596.85,465.53
2018,10,24,13,0,463.0,225.0,3.4,22.1,510.0,567.25,443.22
2018,10,24,13,15,457.5,218.0,3.4,22.1,491.5,531.98,416.42
2018,10,24,13,30,452.0,211.0,3.4,22.1,473.0,495.93,388.61
2018,10,24,13,45,523.0,178.0,3.45,22.15,467.0,477.54,374.38
2018,10,24,14,0,594.0,145.0,3.5,22.2,461.0,455.17,355.79
2018,10,24,14,15,587.5,135.0,3.45,22.0,430.5,406.77,316.1
2018,10,24,14,30,581.0,125.0,3.4,21.8,400.0,358.06,275.17
2018,10,24,14,45,467.5,132.5,3.4,21.65,341.5,285.44,216.37
2018,10,24,15,0,354.0,140.0,3.4,21.5,283.0,227.96,170.3
2018,10,24,15,15,499.5,103.5,3.4,21.5,280.5,203.39,142.56
2018,10,24,15,30,645.0,67.0,3.4,21.5,278.0,162.37,100.51
2018,10,24,15,45,637.5,58.5,3.35,21.0,240.0,110.67,60.21
2018,10,24,16,0,630.0,50.0,3.3,20.5,202.0,62.81,33.32
2018,10,24,16,15,560.0,44.0,3.35,19.95,157.0,33.9,23.82
2018,10,24,16,30,490.0,38.0,3.4,19.4,112.0,30.06,20.13
2018,10,24,16,45,355.0,30.5,3.4,18.85,73.5,24.76,14.47
2018,10,24,17,0,220.0,23.0,3.4,18.3,35.0,19.53,0.0
2018,10,24,17,15,110.0,11.5,3.4,17.9,17.5,10.46,0.0
2018,10,24,17,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,6,15,41.5,5.0,1.55,13.45,5.0,0.0,0.0
2018,10,25,6,30,83.0,10.0,1.5,13.7,10.0,50.6,0.0
2018,10,25,6,45,231.5,20.0,1.45,13.95,38.0,170.06,0.0
2018,10,25,7,0,380.0,30.0,1.4,14.2,66.0,300.17,223.23
2018,10,25,7,15,476.5,37.0,1.4,14.6,109.0,387.57,312.03
2018,10,25,7,30,573.0,44.0,1.4,15.0,152.0,482.52,392.66
2018,10,25,7,45,509.0,50.5,1.45,15.45,166.0,466.7,382.7
2018,10,25,8,0,445.0,57.0,1.5,15.9,180.0,444.34,366.26
2018,10,25,8,15,226.0,86.5,1.45,16.4,149.5,296.07,245.22
2018,10,25,8,30,7.0,116.0,1.4,16.9,119.0,117.61,93.16
2018,10,25,8,45,21.0,137.0,1.4,17.45,146.0,151.06,121.24
2018,10,25,9,0,35.0,158.0,1.4,18.0,173.0,198.88,159.9
2018,10,25,9,15,91.5,185.0,1.35,18.55,229.5,280.53,225.92
2018,10,25,9,30,148.0,212.0,1.3,19.1,286.0,380.68,303.51
2018,10,25,9,45,251.5,215.5,1.3,19.7,350.0,496.33,391.28
2018,10,25,10,0,355.0,219.0,1.3,20.3,414.0,595.21,463.38
2018,10,25,10,15,427.5,210.0,1.25,20.8,455.5,668.18,513.74
2018,10,25,10,30,500.0,201.0,1.2,21.3,497.0,722.02,549.91
2018,10,25,10,45,532.5,195.0,1.15,21.85,519.0,739.46,559.65
2018,10,25,11,0,565.0,189.0,1.1,22.4,541.0,754.08,567.73
2018,10,25,11,15,566.0,193.0,1.1,22.8,550.0,748.48,562.22
2018,10,25,11,30,567.0,197.0,1.1,23.2,559.0,740.3,555.26
2018,10,25,11,45,548.5,204.5,1.05,23.55,556.0,716.56,536.98
2018,10,25,12,0,530.0,212.0,1.0,23.9,553.0,691.17,517.77
2018,10,25,12,15,515.0,215.5,1.1,24.1,544.0,663.01,498.61
2018,10,25,12,30,500.0,219.0,1.2,24.3,535.0,633.65,478.31
2018,10,25,12,45,492.5,217.0,1.25,24.5,523.0,603.29,456.8
2018,10,25,13,0,485.0,215.0,1.3,24.7,511.0,571.79,434.15
2018,10,25,13,15,491.5,205.0,1.45,24.75,496.0,540.65,412.43
2018,10,25,13,30,498.0,195.0,1.6,24.8,481.0,507.67,388.61
2018,10,25,13,45,568.0,163.5,1.75,24.9,475.0,487.72,374.0
2018,10,25,14,0,638.0,132.0,1.9,25.0,469.0,464.0,355.11
2018,10,25,14,15,735.5,100.0,2.0,24.85,464.0,439.39,333.96
2018,10,25,14,30,833.0,68.0,2.1,24.7,459.0,404.5,302.71
2018,10,25,14,45,811.5,66.0,2.25,24.6,419.5,344.41,251.66
2018,10,25,15,0,790.0,64.0,2.4,24.5,380.0,285.99,200.81
2018,10,25,15,15,759.0,61.0,2.4,24.5,336.5,225.99,148.71
2018,10,25,15,30,728.0,58.0,2.4,24.5,293.0,168.94,100.82
2018,10,25,15,45,682.0,54.0,2.55,23.55,247.0,112.76,59.6
2018,10,25,16,0,636.0,50.0,2.7,22.6,201.0,62.03,32.77
2018,10,25,16,15,562.5,44.5,2.8,21.7,155.5,34.46,24.08
2018,10,25,16,30,489.0,39.0,2.9,20.8,110.0,31.09,20.81
2018,10,25,16,45,352.5,30.5,2.95,19.95,71.5,24.93,14.25
2018,10,25,17,0,216.0,22.0,3.0,19.1,33.0,18.73,0.0
2018,10,25,17,15,108.0,11.0,3.1,18.55,16.5,10.01,0.0
2018,10,25,17,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,26,6,15,21.0,3.5,1.25,14.05,3.5,0.0,0.0
2018,10,26,6,30,42.0,7.0,1.2,14.3,7.0,6.37,0.0
2018,10,26,6,45,191.0,18.5,1.15,14.5,34.0,145.18,0.0
2018,10,26,7,0,340.0,30.0,1.1,14.7,61.0,275.82,200.64
2018,10,26,7,15,377.0,40.5,1.05,15.15,94.0,327.36,262.4
2018,10,26,7,30,414.0,51.0,1.0,15.6,127.0,381.84,310.77
2018,10,26,7,45,367.0,67.0,1.0,16.0,148.5,379.06,310.66
2018,10,26,8,0,320.0,83.0,1.0,16.4,170.0,376.3,308.82
2018,10,26,8,15,258.0,111.5,1.0,16.95,190.0,356.38,291.76
2018,10,26,8,30,196.0,140.0,1.0,17.5,210.0,332.02,270.47
2018,10,26,8,45,216.0,157.0,0.95,18.05,242.5,388.74,313.68
2018,10,26,9,0,236.0,174.0,0.9,18.6,275.0,429.58,343.2
2018,10,26,9,15,263.5,187.0,0.9,19.15,309.0,471.67,373.53
2018,10,26,9,30,291.0,200.0,0.9,19.7,343.0,513.55,403.0
2018,10,26,9,45,317.5,209.0,0.9,20.2,374.5,548.9,427.25
2018,10,26,10,0,344.0,218.0,0.9,20.7,406.0,583.35,450.48
2018,10,26,10,15,343.0,230.0,0.95,21.15,424.5,594.54,456.73
2018,10,26,10,30,342.0,242.0,1.0,21.6,443.0,604.02,462.02
2018,10,26,10,45,377.0,239.5,1.0,22.05,467.5,627.98,478.21
2018,10,26,11,0,412.0,237.0,1.0,22.5,492.0,666.68,503.91
2018,10,26,11,15,475.0,221.5,1.1,22.85,519.5,697.11,525.86
2018,10,26,11,30,538.0,206.0,1.2,23.2,547.0,723.5,544.9
2018,10,26,11,45,540.0,206.0,1.25,23.55,549.5,709.75,534.56
2018,10,26,12,0,542.0,206.0,1.3,23.9,552.0,693.67,523.0
2018,10,26,12,15,572.5,192.5,1.4,24.1,555.0,683.9,517.21
2018,10,26,12,30,603.0,179.0,1.5,24.3,558.0,676.11,512.37
2018,10,26,12,45,619.0,169.0,1.6,24.5,551.0,651.63,495.46
2018,10,26,13,0,635.0,159.0,1.7,24.7,544.0,623.91,475.95
2018,10,26,13,15,716.0,127.5,1.75,24.8,547.5,613.48,469.05
2018,10,26,13,30,797.0,96.0,1.8,24.9,551.0,593.11,454.04
2018,10,26,13,45,785.0,93.0,1.85,24.95,522.5,541.93,414.97
2018,10,26,14,0,773.0,90.0,1.9,25.0,494.0,489.98,374.33
2018,10,26,14,15,726.0,94.0,1.9,24.95,454.0,427.76,324.84
2018,10,26,14,30,679.0,98.0,1.9,24.9,414.0,369.35,277.18
2018,10,26,14,45,679.5,89.0,1.95,24.8,381.5,318.59,233.8
2018,10,26,15,0,680.0,80.0,2.0,24.7,349.0,266.91,188.5
2018,10,26,15,15,669.5,72.5,2.0,24.7,312.0,213.43,141.69
2018,10,26,15,30,659.0,65.0,2.0,24.7,275.0,160.67,96.92
2018,10,26,15,45,584.5,62.0,1.95,24.05,226.5,106.6,58.47
2018,10,26,16,0,510.0,59.0,1.9,23.4,178.0,61.52,35.18
2018,10,26,16,15,462.0,50.0,1.9,22.7,139.0,38.98,27.81
2018,10,26,16,30,414.0,41.0,1.9,22.0,100.0,32.86,22.13
2018,10,26,16,45,273.0,31.0,1.95,21.3,63.5,25.44,14.22
2018,10,26,17,0,132.0,21.0,2.0,20.6,27.0,16.66,0.0
2018,10,26,17,15,66.0,10.5,2.0,20.15,13.5,9.55,0.0
2018,10,26,17,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.05,19.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,6,15,0.0,2.0,1.75,14.65,2.0,0.0,0.0
2018,10,27,6,30,0.0,4.0,1.8,14.9,4.0,3.64,0.0
2018,10,27,6,45,88.5,17.5,1.9,15.15,25.5,64.1,0.0
2018,10,27,7,0,177.0,31.0,2.0,15.4,47.0,180.26,127.28
2018,10,27,7,15,331.0,39.0,2.05,15.8,91.0,295.75,238.12
2018,10,27,7,30,485.0,47.0,2.1,16.2,135.0,424.86,347.42
2018,10,27,7,45,357.0,63.0,2.15,16.6,138.0,365.73,302.06
2018,10,27,8,0,229.0,79.0,2.2,17.0,141.0,283.75,235.63
2018,10,27,8,15,153.0,107.5,2.15,17.45,152.0,252.12,208.26
2018,10,27,8,30,77.0,136.0,2.1,17.9,163.0,213.66,174.26
2018,10,27,8,45,133.5,156.5,2.1,18.4,210.5,301.47,245.98
2018,10,27,9,0,190.0,177.0,2.1,18.9,258.0,376.44,305.18
2018,10,27,9,15,170.0,192.0,2.15,19.3,269.0,377.18,303.66
2018,10,27,9,30,150.0,207.0,2.2,19.7,280.0,376.53,301.39
2018,10,27,9,45,161.0,220.5,2.2,20.15,303.5,401.28,319.51
2018,10,27,10,0,172.0,234.0,2.2,20.6,327.0,425.49,336.86
2018,10,27,10,15,242.5,238.5,2.25,20.95,376.5,511.12,401.9
2018,10,27,10,30,313.0,243.0,2.3,21.3,426.0,577.9,451.4
2018,10,27,10,45,345.0,245.0,2.3,21.65,452.0,604.42,469.79
2018,10,27,11,0,377.0,247.0,2.3,22.0,478.0,629.01,486.87
2018,10,27,11,15,478.0,218.0,2.35,22.25,516.0,695.0,535.55
2018,10,27,11,30,579.0,189.0,2.4,22.5,554.0,739.58,568.29
2018,10,27,11,45,545.0,201.5,2.4,22.8,546.0,708.02,543.66
2018,10,27,12,0,511.0,214.0,2.4,23.1,538.0,675.33,518.78
2018,10,27,12,15,481.0,223.5,2.5,23.2,526.0,642.0,494.37
2018,10,27,12,30,451.0,233.0,2.6,23.3,514.0,608.25,469.39
2018,10,27,12,45,566.5,188.0,2.65,23.4,533.5,625.89,484.42
2018,10,27,13,0,682.0,143.0,2.7,23.5,553.0,638.92,494.99
2018,10,27,13,15,675.0,139.0,2.8,23.45,533.0,597.17,463.83
2018,10,27,13,30,668.0,135.0,2.9,23.4,513.0,554.11,431.24
2018,10,27,13,45,604.5,145.0,3.0,23.3,474.5,492.18,383.34
2018,10,27,14,0,541.0,155.0,3.1,23.2,436.0,430.7,335.05
2018,10,27,14,15,473.5,158.5,3.15,23.0,392.5,370.57,287.13
2018,10,27,14,30,406.0,162.0,3.2,22.8,349.0,316.45,243.42
2018,10,27,14,45,417.5,144.5,3.25,22.6,322.0,276.93,209.63
2018,10,27,15,0,429.0,127.0,3.3,22.4,295.0,235.83,173.62
2018,10,27,15,15,394.5,116.0,3.3,22.4,256.5,188.79,133.98
2018,10,27,15,30,360.0,105.0,3.3,22.4,218.0,145.72,98.78
2018,10,27,15,45,309.0,92.5,3.3,21.65,178.5,104.02,68.18
2018,10,27,16,0,258.0,80.0,3.3,20.9,139.0,70.44,48.06
2018,10,27,16,15,215.5,64.0,3.25,20.35,105.5,50.02,37.54
2018,10,27,16,30,173.0,48.0,3.2,19.8,72.0,38.05,26.66
2018,10,27,16,45,115.0,33.0,3.1,19.2,46.0,26.47,14.72
2018,10,27,17,0,57.0,18.0,3.0,18.6,20.0,14.68,0.0
2018,10,27,17,15,28.5,9.0,2.95,18.25,10.0,8.19,0.0
2018,10,27,17,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,6,15,8.5,2.0,2.15,14.75,2.0,0.0,0.0
2018,10,28,6,30,17.0,4.0,2.2,15.1,4.0,0.0,0.0
2018,10,28,6,45,54.0,15.0,2.25,15.4,19.0,42.97,0.0
2018,10,28,7,0,91.0,26.0,2.3,15.7,34.0,104.29,69.43
2018,10,28,7,15,222.5,39.5,2.35,16.15,75.0,223.48,179.17
2018,10,28,7,30,354.0,53.0,2.4,16.6,116.0,338.3,277.57
2018,10,28,7,45,316.0,67.5,2.45,17.0,136.0,342.48,282.95
2018,10,28,8,0,278.0,82.0,2.5,17.4,156.0,342.56,283.59
2018,10,28,8,15,209.0,111.0,2.55,17.8,172.5,316.9,261.58
