Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,8,30,140.0,140.0,2.6,18.2,189.0,286.48,234.87
2018,10,28,8,45,129.5,158.0,2.7,18.6,207.5,300.49,245.2
2018,10,28,9,0,119.0,176.0,2.8,19.0,226.0,313.39,254.2
2018,10,28,9,15,156.0,189.5,2.85,19.3,261.5,361.62,292.52
2018,10,28,9,30,193.0,203.0,2.9,19.6,297.0,410.55,330.56
2018,10,28,9,45,256.0,210.5,2.95,19.9,343.5,493.79,394.67
2018,10,28,10,0,319.0,218.0,3.0,20.2,390.0,559.47,444.18
2018,10,28,10,15,326.0,228.0,3.1,20.4,410.5,575.53,454.99
2018,10,28,10,30,333.0,238.0,3.2,20.6,431.0,590.06,464.92
2018,10,28,10,45,344.5,244.5,3.3,20.8,449.5,602.91,473.82
2018,10,28,11,0,356.0,251.0,3.4,21.0,468.0,614.01,481.43
2018,10,28,11,15,352.5,256.5,3.5,21.1,474.0,608.61,476.81
2018,10,28,11,30,349.0,262.0,3.6,21.2,480.0,601.71,471.22
2018,10,28,11,45,348.5,263.0,3.7,21.3,481.5,590.93,462.96
2018,10,28,12,0,348.0,264.0,3.8,21.4,483.0,578.74,453.67
2018,10,28,12,15,300.5,266.0,3.9,21.4,454.0,528.65,415.24
2018,10,28,12,30,253.0,268.0,4.0,21.4,425.0,480.3,377.91
2018,10,28,12,45,272.5,253.5,4.1,21.4,419.0,465.99,367.73
2018,10,28,13,0,292.0,239.0,4.2,21.4,413.0,449.72,355.68
2018,10,28,13,15,335.5,228.0,4.25,21.3,421.5,450.4,356.67
2018,10,28,13,30,379.0,217.0,4.3,21.2,430.0,446.51,353.66
2018,10,28,13,45,416.5,196.5,4.35,21.1,419.5,432.4,342.21
2018,10,28,14,0,454.0,176.0,4.4,21.0,409.0,406.0,320.56
2018,10,28,14,15,349.0,175.0,4.4,20.8,347.0,324.07,255.0
2018,10,28,14,30,244.0,174.0,4.4,20.6,285.0,259.04,202.78
2018,10,28,14,45,250.0,161.0,4.4,20.4,266.0,231.75,179.32
2018,10,28,15,0,256.0,148.0,4.4,20.2,247.0,203.61,154.59
2018,10,28,15,15,269.0,130.0,4.4,20.2,223.0,171.93,126.42
2018,10,28,15,30,282.0,112.0,4.4,20.2,199.0,138.82,97.49
2018,10,28,15,45,240.0,97.0,4.35,19.5,162.5,101.59,69.64
2018,10,28,16,0,198.0,82.0,4.3,18.8,126.0,69.69,49.12
2018,10,28,16,15,168.0,65.0,4.2,18.45,96.0,50.54,38.24
2018,10,28,16,30,138.0,48.0,4.1,18.1,66.0,37.92,26.65
2018,10,28,16,45,119.0,33.0,4.0,17.7,44.0,26.43,14.22
2018,10,28,17,0,100.0,18.0,3.9,17.3,22.0,16.37,0.0
2018,10,28,17,15,50.0,9.0,3.85,17.0,11.0,8.19,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,6,15,9.0,2.0,3.55,13.1,2.0,0.0,0.0
2018,10,29,6,30,18.0,4.0,3.5,13.4,4.0,0.0,0.0
2018,10,29,6,45,65.5,17.0,3.5,13.7,21.5,50.95,0.0
2018,10,29,7,0,113.0,30.0,3.5,14.0,39.0,125.8,81.85
2018,10,29,7,15,187.5,44.5,3.5,14.35,71.5,209.73,168.46
2018,10,29,7,30,262.0,59.0,3.5,14.7,104.0,284.72,235.4
2018,10,29,7,45,311.0,72.0,3.5,15.05,141.5,345.11,288.06
2018,10,29,8,0,360.0,85.0,3.5,15.4,179.0,408.52,341.45
2018,10,29,8,15,326.5,104.0,3.6,15.6,201.5,416.87,347.78
2018,10,29,8,30,293.0,123.0,3.7,15.8,224.0,404.4,337.09
2018,10,29,8,45,269.5,145.5,3.75,16.05,247.0,418.73,347.09
2018,10,29,9,0,246.0,168.0,3.8,16.3,270.0,430.33,354.46
2018,10,29,9,15,223.5,186.5,3.85,16.55,286.0,417.89,343.05
2018,10,29,9,30,201.0,205.0,3.9,16.8,302.0,420.5,343.29
2018,10,29,9,45,217.5,218.0,3.95,17.0,329.0,450.12,365.97
2018,10,29,10,0,234.0,231.0,4.0,17.2,356.0,479.1,387.8
2018,10,29,10,15,287.0,233.5,4.0,17.35,394.0,545.83,439.29
2018,10,29,10,30,340.0,236.0,4.0,17.5,432.0,593.7,475.76
2018,10,29,10,45,398.0,227.0,4.0,17.7,463.0,630.82,504.06
2018,10,29,11,0,456.0,218.0,4.0,17.9,494.0,683.27,543.05
2018,10,29,11,15,558.5,188.0,3.95,18.05,531.0,731.45,579.98
2018,10,29,11,30,661.0,158.0,3.9,18.2,568.0,782.09,616.92
2018,10,29,11,45,713.0,140.5,3.9,18.35,584.5,789.42,621.42
2018,10,29,12,0,765.0,123.0,3.9,18.5,601.0,787.38,619.54
2018,10,29,12,15,766.5,121.5,3.9,18.75,596.5,761.83,600.48
2018,10,29,12,30,768.0,120.0,3.9,19.0,592.0,733.37,579.5
2018,10,29,12,45,682.0,144.5,3.9,19.25,557.0,668.58,529.77
2018,10,29,13,0,596.0,169.0,3.9,19.5,522.0,603.07,478.39
2018,10,29,13,15,548.0,177.5,3.85,19.7,493.0,546.14,433.74
2018,10,29,13,30,500.0,186.0,3.8,19.9,464.0,496.47,393.98
2018,10,29,13,45,570.0,156.5,3.8,20.15,458.5,477.8,378.63
2018,10,29,14,0,640.0,127.0,3.8,20.4,453.0,455.45,359.0
2018,10,29,14,15,736.5,96.5,3.8,20.4,447.5,430.99,336.39
2018,10,29,14,30,833.0,66.0,3.8,20.4,442.0,396.26,303.47
2018,10,29,14,45,811.0,64.0,3.8,20.4,403.0,336.5,250.59
2018,10,29,15,0,789.0,62.0,3.8,20.4,364.0,278.38,198.28
2018,10,29,15,15,756.5,59.0,3.8,20.4,320.5,218.59,145.25
2018,10,29,15,30,724.0,56.0,3.8,20.4,277.0,161.91,97.04
2018,10,29,15,45,675.0,52.0,3.95,20.0,231.5,106.26,56.12
2018,10,29,16,0,626.0,48.0,4.1,19.6,186.0,56.4,30.74
2018,10,29,16,15,546.5,42.0,4.1,18.85,141.5,32.83,22.84
2018,10,29,16,30,467.0,36.0,4.1,18.1,97.0,28.97,18.97
2018,10,29,16,45,327.0,27.5,4.1,17.4,61.5,22.74,10.84
2018,10,29,17,0,187.0,19.0,4.1,16.7,26.0,17.28,0.0
2018,10,29,17,15,93.5,9.5,4.25,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,10,30,6,15,40.0,4.5,3.95,12.65,3.5,0.0,0.0
2018,10,30,6,30,80.0,9.0,4.0,12.9,7.0,0.0,0.0
2018,10,30,6,45,234.0,18.0,4.1,13.15,32.0,142.82,0.0
2018,10,30,7,0,388.0,27.0,4.2,13.4,57.0,293.83,187.27
2018,10,30,7,15,495.0,33.5,4.4,13.9,99.5,383.52,309.92
2018,10,30,7,30,602.0,40.0,4.6,14.4,142.0,486.23,402.13
2018,10,30,7,45,478.0,59.5,4.8,14.95,156.0,452.19,378.08
2018,10,30,8,0,354.0,79.0,5.0,15.5,170.0,395.38,332.29
2018,10,30,8,15,305.5,104.5,5.05,16.0,193.5,383.92,322.47
2018,10,30,8,30,257.0,130.0,5.1,16.5,217.0,384.55,321.1
2018,10,30,8,45,286.0,143.5,5.2,17.0,252.0,429.88,357.45
2018,10,30,9,0,315.0,157.0,5.3,17.5,287.0,475.55,393.2
2018,10,30,9,15,338.5,169.0,5.15,18.0,320.0,514.31,422.25
2018,10,30,9,30,362.0,181.0,5.0,18.5,353.0,552.45,450.2
2018,10,30,9,45,385.0,188.5,4.9,18.95,382.5,583.5,472.49
2018,10,30,10,0,408.0,196.0,4.8,19.4,412.0,631.63,506.95
2018,10,30,10,15,427.0,200.5,4.75,19.8,436.0,652.79,521.19
2018,10,30,10,30,446.0,205.0,4.7,20.2,460.0,671.93,533.92
2018,10,30,10,45,466.5,207.0,4.65,20.55,480.5,687.38,544.03
2018,10,30,11,0,487.0,209.0,4.6,20.9,501.0,700.37,552.29
2018,10,30,11,15,487.5,213.0,4.55,21.15,509.5,695.07,546.9
2018,10,30,11,30,488.0,217.0,4.5,21.4,518.0,687.52,540.02
2018,10,30,11,45,488.0,217.5,4.45,21.7,519.5,673.57,528.49
2018,10,30,12,0,488.0,218.0,4.4,22.0,521.0,657.55,515.51
2018,10,30,12,15,491.0,215.5,4.4,22.1,517.5,638.8,501.23
2018,10,30,12,30,494.0,213.0,4.4,22.2,514.0,618.01,485.36
2018,10,30,12,45,511.0,201.5,4.4,22.35,507.0,596.23,468.89
2018,10,30,13,0,528.0,190.0,4.4,22.5,500.0,571.64,450.06
2018,10,30,13,15,533.5,180.5,4.4,22.55,484.5,538.83,424.67
2018,10,30,13,30,539.0,171.0,4.4,22.6,469.0,504.16,397.38
2018,10,30,13,45,604.5,144.5,4.35,22.65,463.0,488.37,384.09
2018,10,30,14,0,670.0,118.0,4.3,22.7,457.0,460.51,360.38
2018,10,30,14,15,762.0,91.0,4.3,22.6,451.5,436.36,338.05
2018,10,30,14,30,854.0,64.0,4.3,22.5,446.0,401.0,304.77
2018,10,30,14,45,821.5,61.5,4.25,22.45,402.0,337.19,249.08
2018,10,30,15,0,789.0,59.0,4.2,22.4,358.0,274.25,193.52
2018,10,30,15,15,755.5,56.5,4.2,22.4,314.5,214.89,141.18
2018,10,30,15,30,722.0,54.0,4.2,22.4,271.0,158.74,93.8
2018,10,30,15,45,660.0,52.5,4.15,21.65,225.5,104.49,55.04
2018,10,30,16,0,598.0,51.0,4.1,20.9,180.0,54.36,29.78
2018,10,30,16,15,524.5,43.0,3.95,20.0,136.0,33.76,23.47
2018,10,30,16,30,451.0,35.0,3.8,19.1,92.0,28.18,18.13
2018,10,30,16,45,327.5,27.0,3.65,18.2,59.0,22.43,9.79
2018,10,30,17,0,204.0,19.0,3.5,17.3,26.0,17.28,0.0
2018,10,30,17,15,102.0,9.5,3.6,16.95,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,2.15,13.45,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,2.1,13.7,6.0,0.0,0.0
2018,10,31,6,45,139.5,17.0,2.0,13.95,23.5,90.65,0.0
2018,10,31,7,0,208.0,26.0,1.9,14.2,41.0,184.74,107.47
2018,10,31,7,15,299.0,37.5,2.05,14.85,77.5,271.7,216.42
2018,10,31,7,30,390.0,49.0,2.2,15.5,114.0,359.78,294.52
2018,10,31,7,45,437.0,59.0,2.3,16.15,153.0,421.38,347.38
2018,10,31,8,0,484.0,69.0,2.4,16.8,192.0,485.09,399.69
2018,10,31,8,15,434.5,89.5,2.5,17.2,215.5,481.78,396.71
2018,10,31,8,30,385.0,110.0,2.6,17.6,239.0,479.22,393.43
2018,10,31,8,45,396.5,124.0,2.75,18.05,272.0,514.88,420.53
2018,10,31,9,0,408.0,138.0,2.9,18.5,305.0,549.33,445.83
2018,10,31,9,15,388.5,157.0,3.0,18.9,327.5,561.02,452.55
2018,10,31,9,30,369.0,176.0,3.1,19.3,350.0,551.93,443.93
2018,10,31,9,45,379.0,188.0,3.15,19.7,377.0,576.9,461.44
2018,10,31,10,0,389.0,200.0,3.2,20.1,404.0,600.3,477.4
2018,10,31,10,15,407.0,205.0,3.25,20.55,427.5,638.72,504.19
2018,10,31,10,30,425.0,210.0,3.3,21.0,451.0,657.46,516.55
2018,10,31,10,45,481.0,199.5,3.35,21.4,480.0,691.17,541.13
2018,10,31,11,0,537.0,189.0,3.4,21.8,509.0,721.87,563.16
2018,10,31,11,15,489.0,209.0,3.45,22.15,504.0,691.0,538.13
2018,10,31,11,30,441.0,229.0,3.5,22.5,499.0,658.65,512.42
2018,10,31,11,45,442.5,229.5,3.5,22.9,501.0,646.84,502.82
2018,10,31,12,0,444.0,230.0,3.5,23.3,503.0,633.07,491.7
2018,10,31,12,15,492.5,211.0,3.45,23.5,511.5,634.33,492.98
2018,10,31,12,30,541.0,192.0,3.4,23.7,520.0,630.93,490.59
2018,10,31,12,45,599.5,168.0,3.35,23.95,524.0,630.12,489.88
2018,10,31,13,0,658.0,144.0,3.3,24.2,528.0,618.1,480.7
2018,10,31,13,15,693.0,127.0,3.3,24.25,518.5,591.19,460.32
2018,10,31,13,30,728.0,110.0,3.3,24.3,509.0,559.28,435.59
2018,10,31,13,45,606.0,136.0,3.3,24.4,456.5,479.9,373.3
2018,10,31,14,0,484.0,162.0,3.3,24.5,404.0,405.47,314.5
2018,10,31,14,15,427.5,162.0,3.35,24.45,365.0,350.46,270.53
2018,10,31,14,30,371.0,162.0,3.4,24.4,326.0,296.42,226.89
2018,10,31,14,45,394.0,142.0,3.45,24.35,302.0,264.54,198.93
2018,10,31,15,0,417.0,122.0,3.5,24.3,278.0,225.75,164.54
2018,10,31,15,15,450.5,102.0,3.5,24.3,252.0,186.41,128.79
2018,10,31,15,30,484.0,82.0,3.5,24.3,226.0,144.96,92.08
2018,10,31,15,45,450.5,71.5,3.2,23.6,188.0,99.35,58.62
2018,10,31,16,0,417.0,61.0,2.9,22.9,150.0,57.9,35.63
2018,10,31,16,15,350.0,50.5,2.75,22.1,112.5,38.67,27.4
2018,10,31,16,30,283.0,40.0,2.6,21.3,75.0,31.07,20.25
2018,10,31,16,45,206.0,28.0,2.5,20.45,47.5,22.06,8.44
2018,10,31,17,0,129.0,16.0,2.4,19.6,20.0,14.55,0.0
2018,10,31,17,15,64.5,8.0,2.35,19.3,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.7,15.4,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,1.7,15.6,5.0,0.0,0.0
2018,11,1,6,45,126.0,16.5,1.75,15.8,22.0,82.73,0.0
2018,11,1,7,0,188.0,26.0,1.8,16.0,39.0,171.81,89.13
2018,11,1,7,15,240.0,40.0,1.95,16.5,70.0,236.66,186.03
2018,11,1,7,30,292.0,54.0,2.1,17.0,101.0,297.55,241.93
2018,11,1,7,45,322.0,67.5,2.3,17.45,135.0,346.01,284.39
2018,11,1,8,0,352.0,81.0,2.5,17.9,169.0,395.93,326.34
2018,11,1,8,15,378.5,94.0,2.45,18.35,205.0,443.35,364.25
2018,11,1,8,30,405.0,107.0,2.4,18.8,241.0,491.04,400.94
2018,11,1,8,45,436.5,117.0,2.4,19.25,278.5,538.93,436.89
2018,11,1,9,0,468.0,127.0,2.4,19.7,316.0,586.62,471.66
2018,11,1,9,15,509.0,131.0,2.4,20.25,354.0,634.45,505.6
2018,11,1,9,30,550.0,135.0,2.4,20.8,392.0,681.57,537.85
2018,11,1,9,45,537.5,148.5,2.45,21.35,413.5,690.68,542.2
2018,11,1,10,0,525.0,162.0,2.5,21.9,435.0,696.93,544.53
2018,11,1,10,15,558.5,160.5,2.5,22.4,463.5,724.67,562.77
2018,11,1,10,30,592.0,159.0,2.5,22.9,492.0,757.82,584.25
2018,11,1,10,45,595.0,163.0,2.55,23.4,506.5,759.2,583.45
2018,11,1,11,0,598.0,167.0,2.6,23.9,521.0,757.76,581.05
2018,11,1,11,15,587.0,174.0,2.6,24.3,526.0,744.24,569.89
2018,11,1,11,30,576.0,181.0,2.6,24.7,531.0,722.06,552.79
2018,11,1,11,45,582.0,180.0,2.65,25.1,534.5,716.32,547.77
2018,11,1,12,0,588.0,179.0,2.7,25.5,538.0,701.63,536.47
2018,11,1,12,15,600.5,173.0,2.7,25.8,537.0,684.33,523.52
2018,11,1,12,30,613.0,167.0,2.7,26.1,536.0,664.01,508.32
2018,11,1,12,45,601.0,167.0,2.7,26.35,522.0,629.03,482.15
2018,11,1,13,0,589.0,167.0,2.7,26.6,508.0,592.84,454.9
2018,11,1,13,15,573.5,164.5,2.65,26.8,486.5,546.37,419.84
2018,11,1,13,30,558.0,162.0,2.6,27.0,465.0,504.67,387.67
2018,11,1,13,45,651.0,126.5,2.55,27.15,463.0,494.08,378.63
2018,11,1,14,0,744.0,91.0,2.5,27.3,461.0,468.13,356.72
2018,11,1,14,15,774.0,78.0,2.45,27.25,439.5,426.17,321.5
2018,11,1,14,30,804.0,65.0,2.4,27.2,418.0,379.53,281.21
2018,11,1,14,45,770.5,64.0,2.4,27.15,377.0,319.36,230.21
2018,11,1,15,0,737.0,63.0,2.4,27.1,336.0,261.76,180.63
2018,11,1,15,15,677.0,62.5,2.4,27.1,289.5,202.0,130.68
2018,11,1,15,30,617.0,62.0,2.4,27.1,243.0,146.22,86.23
2018,11,1,15,45,549.5,57.5,2.3,26.05,198.5,95.06,50.83
2018,11,1,16,0,482.0,53.0,2.2,25.0,154.0,52.01,29.84
2018,11,1,16,15,348.0,47.5,2.2,24.1,110.5,37.52,26.13
2018,11,1,16,30,214.0,42.0,2.2,23.2,67.0,32.55,21.17
2018,11,1,16,45,143.0,28.0,2.25,22.35,41.5,22.02,7.1
2018,11,1,17,0,72.0,14.0,2.3,21.5,16.0,12.73,0.0
2018,11,1,17,15,36.0,7.0,2.35,21.0,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.45,19.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,17.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.1,15.1,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.1,15.2,5.0,0.0,0.0
2018,11,2,6,45,171.5,16.5,1.05,15.3,25.5,106.93,0.0
2018,11,2,7,0,296.0,26.0,1.0,15.4,46.0,231.34,104.58
2018,11,2,7,15,411.0,33.5,1.05,15.75,85.5,336.87,262.51
2018,11,2,7,30,526.0,41.0,1.1,16.1,125.0,440.28,353.41
2018,11,2,7,45,416.5,59.0,1.15,16.45,139.0,405.03,329.49
2018,11,2,8,0,307.0,77.0,1.2,16.8,153.0,356.34,292.27
2018,11,2,8,15,277.0,100.5,1.25,17.25,179.0,355.55,292.06
2018,11,2,8,30,247.0,124.0,1.3,17.7,205.0,368.01,300.74
2018,11,2,8,45,275.5,138.0,1.35,18.15,239.5,413.19,335.78
2018,11,2,9,0,304.0,152.0,1.4,18.6,274.0,458.7,369.99
2018,11,2,9,15,324.5,165.0,1.45,19.2,306.0,495.77,396.68
2018,11,2,9,30,345.0,178.0,1.5,19.8,338.0,532.13,422.36
2018,11,2,9,45,362.0,187.5,1.55,20.45,365.5,559.88,441.19
2018,11,2,10,0,379.0,197.0,1.6,21.1,393.0,586.37,458.89
2018,11,2,10,15,399.5,203.0,1.7,21.6,418.0,628.01,487.64
2018,11,2,10,30,420.0,209.0,1.8,22.1,443.0,650.1,502.34
2018,11,2,10,45,447.0,209.0,1.9,22.55,465.0,669.17,515.36
2018,11,2,11,0,474.0,209.0,2.0,23.0,487.0,685.79,526.6
2018,11,2,11,15,566.0,181.5,2.15,23.3,519.0,726.17,557.0
2018,11,2,11,30,658.0,154.0,2.3,23.6,551.0,769.37,587.76
2018,11,2,11,45,685.0,147.0,2.45,23.85,561.5,766.95,585.97
2018,11,2,12,0,712.0,140.0,2.6,24.1,572.0,760.53,581.85
2018,11,2,12,15,707.5,139.5,2.75,24.15,565.5,732.25,562.78
2018,11,2,12,30,703.0,139.0,2.9,24.2,559.0,701.62,541.4
2018,11,2,12,45,699.5,134.0,3.0,24.3,544.0,664.75,514.66
2018,11,2,13,0,696.0,129.0,3.1,24.4,529.0,625.9,485.98
2018,11,2,13,15,637.0,141.5,3.15,24.3,497.5,567.81,441.94
2018,11,2,13,30,578.0,154.0,3.2,24.2,466.0,512.13,399.07
2018,11,2,13,45,609.5,138.0,3.2,24.1,452.0,481.74,375.11
2018,11,2,14,0,641.0,122.0,3.2,24.0,438.0,446.85,346.57
2018,11,2,14,15,722.0,97.0,3.2,23.9,429.5,420.33,322.81
2018,11,2,14,30,803.0,72.0,3.2,23.8,421.0,384.94,290.09
2018,11,2,14,45,782.0,68.5,3.15,23.65,382.5,326.42,239.19
2018,11,2,15,0,761.0,65.0,3.1,23.5,344.0,269.12,188.56
2018,11,2,15,15,712.5,63.0,3.1,23.5,298.5,209.0,136.92
2018,11,2,15,30,664.0,61.0,3.1,23.5,253.0,151.52,89.85
2018,11,2,15,45,537.0,60.5,2.9,22.9,198.5,96.06,52.95
2018,11,2,16,0,410.0,60.0,2.7,22.3,144.0,56.14,34.89
2018,11,2,16,15,327.0,50.0,2.7,21.55,106.0,38.34,27.09
2018,11,2,16,30,244.0,40.0,2.7,20.8,68.0,31.1,20.07
2018,11,2,16,45,161.5,26.5,2.7,20.05,41.5,20.88,5.1
2018,11,2,17,0,79.0,13.0,2.7,19.3,15.0,11.82,0.0
2018,11,2,17,15,39.5,6.5,2.85,18.9,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,3.2,18.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.5,3.5,2.15,14.45,2.5,0.0,0.0
2018,11,3,6,30,67.0,7.0,2.1,14.7,5.0,0.0,0.0
2018,11,3,6,45,143.5,14.5,2.0,14.95,20.5,89.89,0.0
2018,11,3,7,0,220.0,22.0,1.9,15.2,36.0,182.16,64.76
2018,11,3,7,15,366.0,32.0,2.1,15.9,78.5,306.34,239.13
2018,11,3,7,30,512.0,42.0,2.3,16.6,121.0,431.28,348.9
2018,11,3,7,45,422.0,57.5,2.5,17.3,137.5,406.41,333.06
2018,11,3,8,0,332.0,73.0,2.7,18.0,154.0,369.07,304.53
2018,11,3,8,15,276.0,99.5,2.8,18.5,175.5,353.27,291.63
2018,11,3,8,30,220.0,126.0,2.9,19.0,197.0,349.0,286.48
2018,11,3,8,45,258.5,139.0,3.0,19.45,233.5,400.24,327.37
2018,11,3,9,0,297.0,152.0,3.1,19.9,270.0,452.47,367.87
2018,11,3,9,15,337.0,161.0,3.15,20.5,306.5,501.18,404.61
2018,11,3,9,30,377.0,170.0,3.2,21.1,343.0,549.99,440.65
2018,11,3,9,45,398.5,178.0,3.2,21.65,372.0,598.65,475.0
2018,11,3,10,0,420.0,186.0,3.2,22.2,401.0,627.85,494.76
2018,11,3,10,15,448.0,188.0,3.25,22.75,427.5,654.21,512.77
2018,11,3,10,30,476.0,190.0,3.3,23.3,454.0,678.56,529.14
2018,11,3,10,45,493.5,191.5,3.3,23.8,472.5,690.48,536.17
2018,11,3,11,0,511.0,193.0,3.3,24.3,491.0,699.94,541.49
2018,11,3,11,15,571.5,178.0,3.3,24.65,516.5,725.89,560.08
2018,11,3,11,30,632.0,163.0,3.3,25.0,542.0,755.25,580.34
2018,11,3,11,45,623.5,167.0,3.3,25.35,541.5,735.28,564.65
2018,11,3,12,0,615.0,171.0,3.3,25.7,541.0,713.02,547.47
2018,11,3,12,15,635.5,161.5,3.3,25.9,541.0,697.62,536.19
2018,11,3,12,30,656.0,152.0,3.3,26.1,541.0,678.6,522.12
2018,11,3,12,45,546.0,178.5,3.25,26.3,497.5,593.89,458.11
2018,11,3,13,0,436.0,205.0,3.2,26.5,454.0,520.75,402.0
2018,11,3,13,15,416.5,201.5,3.2,26.5,432.0,481.79,372.59
2018,11,3,13,30,397.0,198.0,3.2,26.5,410.0,443.33,342.96
2018,11,3,13,45,515.5,157.0,3.2,26.55,418.0,444.15,343.35
2018,11,3,14,0,634.0,116.0,3.2,26.6,426.0,436.57,335.59
2018,11,3,14,15,616.5,112.0,3.2,26.4,396.0,387.78,295.68
2018,11,3,14,30,599.0,108.0,3.2,26.2,366.0,339.68,255.45
2018,11,3,14,45,555.5,105.0,3.15,26.0,326.5,284.98,209.76
2018,11,3,15,0,512.0,102.0,3.1,25.8,287.0,231.83,165.12
2018,11,3,15,15,467.5,93.5,3.1,25.8,246.5,180.96,122.77
2018,11,3,15,30,423.0,85.0,3.1,25.8,206.0,135.08,86.11
2018,11,3,15,45,388.5,73.5,2.95,24.35,169.5,92.75,55.66
2018,11,3,16,0,354.0,62.0,2.8,22.9,133.0,54.65,34.56
2018,11,3,16,15,325.5,48.5,2.75,21.9,100.5,37.24,26.06
2018,11,3,16,30,297.0,35.0,2.7,20.9,68.0,28.47,17.75
2018,11,3,16,45,233.5,26.0,2.6,19.95,44.0,22.03,3.76
2018,11,3,17,0,170.0,17.0,2.5,19.0,20.0,15.46,0.0
2018,11,3,17,15,85.0,8.5,2.45,18.6,10.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,4,6,45,83.0,11.5,2.3,12.5,16.5,54.71,0.0
2018,11,4,7,0,166.0,23.0,2.3,12.6,33.0,150.16,34.74
2018,11,4,7,15,251.0,35.0,2.4,13.1,65.5,236.0,184.61
2018,11,4,7,30,336.0,47.0,2.5,13.6,98.0,318.34,261.49
2018,11,4,7,45,346.0,62.0,2.55,14.1,130.0,354.33,294.59
2018,11,4,8,0,356.0,77.0,2.6,14.6,162.0,392.23,327.22
2018,11,4,8,15,396.0,87.5,2.55,15.1,199.5,446.69,371.85
2018,11,4,8,30,436.0,98.0,2.5,15.6,237.0,502.36,415.67
2018,11,4,8,45,432.5,113.5,2.4,16.05,267.0,528.93,434.51
2018,11,4,9,0,429.0,129.0,2.3,16.5,297.0,553.29,451.09
2018,11,4,9,15,433.5,142.0,2.35,17.05,326.0,579.34,469.09
2018,11,4,9,30,438.0,155.0,2.4,17.6,355.0,603.51,485.3
2018,11,4,9,45,513.0,147.0,2.4,18.15,396.5,663.63,529.61
2018,11,4,10,0,588.0,139.0,2.4,18.7,438.0,731.16,576.62
2018,11,4,10,15,613.5,138.5,2.5,19.05,463.5,753.53,591.15
2018,11,4,10,30,639.0,138.0,2.6,19.4,489.0,773.06,603.99
2018,11,4,10,45,640.5,143.5,2.65,19.75,504.5,774.71,603.82
2018,11,4,11,0,642.0,149.0,2.7,20.1,520.0,773.41,601.81
2018,11,4,11,15,651.0,150.0,2.8,20.3,531.5,770.76,599.64
2018,11,4,11,30,660.0,151.0,2.9,20.5,543.0,765.02,595.38
2018,11,4,11,45,745.5,123.5,3.0,20.75,568.0,788.34,611.92
2018,11,4,12,0,831.0,96.0,3.1,21.0,593.0,801.42,621.01
2018,11,4,12,15,832.5,94.0,3.25,21.05,588.0,773.81,602.01
2018,11,4,12,30,834.0,92.0,3.4,21.1,583.0,743.15,580.98
2018,11,4,12,45,786.0,104.0,3.55,21.2,558.5,689.44,542.59
2018,11,4,13,0,738.0,116.0,3.7,21.3,534.0,637.95,503.32
2018,11,4,13,15,793.0,97.5,3.8,21.25,531.5,617.43,488.02
2018,11,4,13,30,848.0,79.0,3.9,21.2,529.0,591.62,467.63
2018,11,4,13,45,814.0,85.0,4.0,21.15,499.0,536.46,423.32
2018,11,4,14,0,780.0,91.0,4.1,21.1,469.0,482.17,378.72
2018,11,4,14,15,809.5,79.0,4.15,20.95,447.0,439.11,341.47
2018,11,4,14,30,839.0,67.0,4.2,20.8,425.0,391.34,298.74
2018,11,4,14,45,800.5,67.0,4.25,20.65,382.5,328.83,244.02
2018,11,4,15,0,762.0,67.0,4.3,20.5,340.0,269.38,191.26
2018,11,4,15,15,672.0,68.0,4.3,20.5,286.5,201.6,134.25
2018,11,4,15,30,582.0,69.0,4.3,20.5,233.0,145.46,89.65
2018,11,4,15,45,477.5,65.5,4.25,19.7,184.5,94.6,54.97
2018,11,4,16,0,373.0,62.0,4.2,18.9,136.0,54.71,35.18
2018,11,4,16,15,298.0,49.5,4.15,18.25,98.5,38.0,27.08
2018,11,4,16,30,223.0,37.0,4.1,17.6,61.0,28.8,18.13
2018,11,4,16,45,139.0,23.5,4.0,16.95,36.0,18.53,0.3
2018,11,4,17,0,55.0,10.0,3.9,16.3,11.0,9.1,0.0
2018,11,4,17,15,27.5,5.0,3.9,16.0,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,5,6,45,127.0,11.5,2.75,13.15,18.5,77.97,0.0
2018,11,5,7,0,254.0,23.0,2.8,13.4,37.0,197.89,15.65
2018,11,5,7,15,396.0,29.5,2.85,13.85,76.5,321.0,248.75
2018,11,5,7,30,538.0,36.0,2.9,14.3,116.0,432.02,352.75
2018,11,5,7,45,516.5,46.5,3.0,14.7,144.5,457.97,378.73
2018,11,5,8,0,495.0,57.0,3.1,15.1,173.0,473.8,393.92
2018,11,5,8,15,354.5,89.5,3.1,15.6,181.5,416.69,347.03
2018,11,5,8,30,214.0,122.0,3.1,16.1,190.0,338.66,281.17
2018,11,5,8,45,242.5,137.0,3.1,16.55,223.5,384.06,317.93
2018,11,5,9,0,271.0,152.0,3.1,17.0,257.0,429.88,353.68
2018,11,5,9,15,292.5,164.5,3.1,17.6,288.0,466.28,380.97
2018,11,5,9,30,314.0,177.0,3.1,18.2,319.0,502.2,407.35
2018,11,5,9,45,334.5,186.5,3.05,18.8,347.0,532.56,428.94
2018,11,5,10,0,355.0,196.0,3.0,19.4,375.0,561.87,449.38
2018,11,5,10,15,377.0,201.5,3.0,19.85,400.0,586.23,466.37
2018,11,5,10,30,399.0,207.0,3.0,20.3,425.0,626.38,494.49
2018,11,5,10,45,412.5,211.0,2.95,20.75,442.5,637.76,501.11
2018,11,5,11,0,426.0,215.0,2.9,21.2,460.0,646.97,506.3
2018,11,5,11,15,417.0,222.0,2.85,21.5,465.0,637.43,497.64
2018,11,5,11,30,408.0,229.0,2.8,21.8,470.0,626.13,487.9
2018,11,5,11,45,411.5,229.5,2.8,22.1,473.0,616.78,480.23
2018,11,5,12,0,415.0,230.0,2.8,22.4,476.0,605.5,471.16
2018,11,5,12,15,420.0,226.0,2.85,22.5,473.0,588.82,458.79
2018,11,5,12,30,425.0,222.0,2.9,22.6,470.0,570.29,444.97
2018,11,5,12,45,454.5,208.0,2.9,22.7,468.0,557.25,435.45
2018,11,5,13,0,484.0,194.0,2.9,22.8,466.0,540.7,423.01
2018,11,5,13,15,496.0,183.0,3.0,22.8,453.0,512.43,401.63
2018,11,5,13,30,508.0,172.0,3.1,22.8,440.0,481.87,378.0
2018,11,5,13,45,578.5,144.0,3.15,22.8,434.0,468.02,366.55
2018,11,5,14,0,649.0,116.0,3.2,22.8,428.0,442.07,344.6
2018,11,5,14,15,743.5,89.0,3.2,22.65,422.0,418.64,322.84
2018,11,5,14,30,838.0,62.0,3.2,22.5,416.0,385.03,290.9
2018,11,5,14,45,813.5,60.0,3.25,22.35,377.0,325.1,238.43
2018,11,5,15,0,789.0,58.0,3.3,22.2,338.0,266.93,186.68
2018,11,5,15,15,753.5,55.0,3.3,22.2,295.0,207.36,134.51
2018,11,5,15,30,718.0,52.0,3.3,22.2,252.0,151.24,87.75
2018,11,5,15,45,663.5,48.5,3.25,21.3,207.5,96.87,49.51
2018,11,5,16,0,609.0,45.0,3.2,20.4,163.0,48.96,27.58
2018,11,5,16,15,515.0,39.0,3.2,19.5,120.0,31.03,20.93
2018,11,5,16,30,421.0,33.0,3.2,18.6,77.0,27.15,16.52
2018,11,5,16,45,259.0,22.5,3.2,17.75,45.0,18.93,0.0
2018,11,5,17,0,97.0,12.0,3.2,16.9,13.0,10.91,0.0
2018,11,5,17,15,48.5,6.0,3.25,16.45,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,6,45,132.0,11.5,1.95,12.05,18.5,80.43,0.0
2018,11,6,7,0,264.0,23.0,1.9,12.2,37.0,201.08,0.0
2018,11,6,7,15,349.0,31.0,2.0,12.85,69.5,292.83,224.35
2018,11,6,7,30,434.0,39.0,2.1,13.5,102.0,373.12,304.34
2018,11,6,7,45,413.5,54.5,2.2,14.15,131.5,394.4,326.07
2018,11,6,8,0,393.0,70.0,2.3,14.8,161.0,408.89,339.91
2018,11,6,8,15,317.0,94.5,2.4,15.3,177.5,393.93,327.37
2018,11,6,8,30,241.0,119.0,2.5,15.8,194.0,356.14,295.6
2018,11,6,8,45,274.5,132.5,2.55,16.3,229.0,404.32,334.35
2018,11,6,9,0,308.0,146.0,2.6,16.8,264.0,453.13,372.26
2018,11,6,9,15,343.0,155.0,2.6,17.25,298.5,497.44,405.91
2018,11,6,9,30,378.0,164.0,2.6,17.7,333.0,559.62,452.03
2018,11,6,9,45,426.0,166.0,2.6,18.2,369.0,606.81,486.51
2018,11,6,10,0,474.0,168.0,2.6,18.7,405.0,652.94,519.59
2018,11,6,10,15,509.5,167.0,2.5,19.15,433.0,682.54,539.48
2018,11,6,10,30,545.0,166.0,2.4,19.6,461.0,709.97,557.55
2018,11,6,10,45,551.5,169.5,2.35,20.05,476.0,714.1,558.34
2018,11,6,11,0,558.0,173.0,2.3,20.5,491.0,715.7,557.54
2018,11,6,11,15,546.0,180.5,2.3,20.9,496.0,703.11,546.67
2018,11,6,11,30,534.0,188.0,2.3,21.3,501.0,688.37,534.44
2018,11,6,11,45,556.5,181.5,2.3,21.7,508.5,684.95,531.32
2018,11,6,12,0,579.0,175.0,2.3,22.1,516.0,678.38,525.82
2018,11,6,12,15,592.0,168.5,2.35,22.4,514.5,667.17,517.14
2018,11,6,12,30,605.0,162.0,2.4,22.7,513.0,647.1,502.15
2018,11,6,12,45,608.0,156.5,2.4,22.95,502.5,617.94,480.13
2018,11,6,13,0,611.0,151.0,2.4,23.2,492.0,586.57,456.23
2018,11,6,13,15,598.5,148.5,2.45,23.3,472.0,546.31,425.63
2018,11,6,13,30,586.0,146.0,2.5,23.4,452.0,505.39,393.94
2018,11,6,13,45,642.0,125.0,2.5,23.55,444.0,482.76,375.44
2018,11,6,14,0,698.0,104.0,2.5,23.7,436.0,453.07,350.31
2018,11,6,14,15,775.5,84.0,2.5,23.6,428.5,427.15,326.61
2018,11,6,14,30,853.0,64.0,2.5,23.5,421.0,391.59,293.44
2018,11,6,14,45,829.5,61.5,2.45,23.45,381.5,330.75,240.51
2018,11,6,15,0,806.0,59.0,2.4,23.4,342.0,271.49,188.18
2018,11,6,15,15,770.0,56.0,2.4,23.4,298.0,210.89,135.65
2018,11,6,15,30,734.0,53.0,2.4,23.4,254.0,153.79,88.55
2018,11,6,15,45,680.0,48.5,2.25,22.15,208.5,97.65,49.42
2018,11,6,16,0,626.0,44.0,2.1,20.9,163.0,47.92,26.8
2018,11,6,16,15,533.5,38.0,2.2,20.05,120.0,33.11,22.62
2018,11,6,16,30,441.0,32.0,2.3,19.2,77.0,26.39,15.65
2018,11,6,16,45,273.0,21.5,2.35,18.35,44.5,18.11,0.0
2018,11,6,17,0,105.0,11.0,2.4,17.5,12.0,10.01,0.0
2018,11,6,17,15,52.5,5.5,2.5,17.05,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,6,45,124.0,11.0,0.65,13.45,17.0,75.55,0.0
2018,11,7,7,0,248.0,22.0,0.7,13.5,34.0,188.99,0.0
2018,11,7,7,15,392.0,29.5,0.8,13.95,73.0,317.25,236.54
2018,11,7,7,30,536.0,37.0,0.9,14.4,112.0,428.98,343.06
2018,11,7,7,45,516.5,47.0,1.0,14.85,141.0,456.76,370.33
2018,11,7,8,0,497.0,57.0,1.1,15.3,170.0,473.37,386.31
2018,11,7,8,15,363.5,87.5,1.25,15.8,179.5,419.98,344.62
2018,11,7,8,30,230.0,118.0,1.4,16.3,189.0,345.93,284.36
2018,11,7,8,45,263.0,131.5,1.55,16.85,223.5,393.31,322.61
