Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,18,7,15,30.0,6.0,1.95,10.9,6.5,0.0,0.0
2018,12,18,7,30,60.0,12.0,1.9,11.3,13.0,45.45,0.0
2018,12,18,7,45,57.5,25.5,1.9,11.75,29.0,77.09,26.51
2018,12,18,8,0,55.0,39.0,1.9,12.2,45.0,98.07,74.0
2018,12,18,8,15,96.0,54.5,1.95,12.55,70.0,145.62,117.95
2018,12,18,8,30,137.0,70.0,2.0,12.9,95.0,208.48,172.64
2018,12,18,8,45,164.0,84.5,2.05,13.25,121.5,248.41,207.35
2018,12,18,9,0,191.0,99.0,2.1,13.6,148.0,289.22,242.0
2018,12,18,9,15,224.5,111.0,2.05,13.85,177.0,332.0,277.59
2018,12,18,9,30,258.0,123.0,2.0,14.1,206.0,375.35,312.74
2018,12,18,9,45,310.0,129.5,1.95,14.35,239.0,426.4,353.71
2018,12,18,10,0,362.0,136.0,1.9,14.6,272.0,494.78,406.75
2018,12,18,10,15,369.5,144.5,1.85,14.85,292.0,511.14,417.85
2018,12,18,10,30,377.0,153.0,1.8,15.1,312.0,525.87,427.88
2018,12,18,10,45,384.5,160.0,1.7,15.35,328.5,537.1,434.91
2018,12,18,11,0,392.0,167.0,1.6,15.6,345.0,546.51,440.48
2018,12,18,11,15,398.5,171.0,1.55,15.75,356.0,549.76,441.84
2018,12,18,11,30,405.0,175.0,1.5,15.9,367.0,551.11,441.83
2018,12,18,11,45,399.5,178.5,1.45,16.05,369.5,540.47,432.65
2018,12,18,12,0,394.0,182.0,1.4,16.2,372.0,528.34,422.48
2018,12,18,12,15,385.0,182.5,1.35,16.25,367.5,495.65,397.27
2018,12,18,12,30,376.0,183.0,1.3,16.3,363.0,476.14,381.76
2018,12,18,12,45,332.0,175.5,1.3,16.4,332.0,422.96,340.16
2018,12,18,13,0,288.0,168.0,1.3,16.5,301.0,371.88,299.88
2018,12,18,13,15,256.5,162.0,1.3,16.5,277.5,332.61,268.58
2018,12,18,13,30,225.0,156.0,1.3,16.5,254.0,295.24,238.37
2018,12,18,13,45,250.5,154.0,1.35,16.55,257.5,294.31,237.2
2018,12,18,14,0,276.0,152.0,1.4,16.6,261.0,290.43,233.02
2018,12,18,14,15,187.5,143.0,1.4,16.5,214.5,221.22,176.7
2018,12,18,14,30,99.0,134.0,1.4,16.4,168.0,167.32,132.99
2018,12,18,14,45,54.0,115.0,1.4,16.3,133.5,123.58,97.29
2018,12,18,15,0,9.0,96.0,1.4,16.2,99.0,87.87,68.48
2018,12,18,15,15,103.5,75.0,1.4,16.2,98.0,91.99,68.17
2018,12,18,15,30,198.0,54.0,1.4,16.2,97.0,83.7,56.25
2018,12,18,15,45,351.5,45.0,1.25,15.4,101.5,78.75,45.58
2018,12,18,16,0,505.0,36.0,1.1,14.6,106.0,53.95,25.57
2018,12,18,16,15,372.0,28.5,1.15,14.35,70.5,23.14,13.19
2018,12,18,16,30,239.0,21.0,1.2,14.1,35.0,17.52,0.0
2018,12,18,16,45,119.5,10.5,1.2,13.8,17.5,9.55,0.0
2018,12,18,17,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,7,15,88.0,7.5,0.85,11.95,9.5,0.0,0.0
2018,12,19,7,30,176.0,15.0,0.8,12.2,19.0,114.71,0.0
2018,12,19,7,45,164.0,17.5,0.75,12.45,27.5,151.22,49.16
2018,12,19,8,0,152.0,20.0,0.7,12.7,36.0,150.33,115.98
2018,12,19,8,15,76.0,30.0,0.85,13.0,38.0,100.97,80.36
2018,12,19,8,30,0.0,40.0,1.0,13.3,40.0,35.3,24.36
2018,12,19,8,45,0.0,49.0,1.15,13.65,49.0,43.45,31.58
2018,12,19,9,0,0.0,58.0,1.3,14.0,58.0,52.0,38.96
2018,12,19,9,15,1.0,73.0,1.5,14.35,73.5,67.96,52.59
2018,12,19,9,30,2.0,88.0,1.7,14.7,89.0,83.98,66.1
2018,12,19,9,45,3.0,101.5,1.85,15.05,103.0,98.31,78.05
2018,12,19,10,0,4.0,115.0,2.0,15.4,117.0,112.64,89.88
2018,12,19,10,15,19.0,134.0,2.1,15.6,142.0,144.93,117.11
2018,12,19,10,30,34.0,153.0,2.2,15.8,167.0,190.19,154.59
2018,12,19,10,45,59.5,170.0,2.3,16.05,196.0,230.07,187.51
2018,12,19,11,0,85.0,187.0,2.4,16.3,225.0,269.46,219.6
2018,12,19,11,15,159.5,187.0,2.4,16.45,261.5,341.84,279.04
2018,12,19,11,30,234.0,187.0,2.4,16.6,298.0,412.18,335.34
2018,12,19,11,45,212.0,194.0,2.35,16.75,295.5,381.64,310.02
2018,12,19,12,0,190.0,201.0,2.3,16.9,293.0,366.07,296.73
2018,12,19,12,15,181.0,205.5,2.25,16.95,292.5,357.49,289.36
2018,12,19,12,30,172.0,210.0,2.2,17.0,292.0,348.71,281.82
2018,12,19,12,45,183.0,204.5,2.15,17.1,290.5,342.2,276.57
2018,12,19,13,0,194.0,199.0,2.1,17.2,289.0,334.63,270.38
2018,12,19,13,15,199.0,192.0,2.0,17.2,281.5,320.56,258.87
2018,12,19,13,30,204.0,185.0,1.9,17.2,274.0,305.73,246.63
2018,12,19,13,45,237.0,170.0,1.8,17.2,268.0,304.35,245.02
2018,12,19,14,0,270.0,155.0,1.7,17.2,262.0,291.11,233.46
2018,12,19,14,15,449.0,118.0,1.6,17.05,280.0,322.62,256.07
2018,12,19,14,30,628.0,81.0,1.5,16.9,298.0,332.35,258.23
2018,12,19,14,45,679.0,67.5,1.4,16.8,280.5,299.75,226.26
2018,12,19,15,0,730.0,54.0,1.3,16.7,263.0,261.61,188.56
2018,12,19,15,15,600.5,58.0,1.3,16.7,213.5,192.83,131.92
2018,12,19,15,30,471.0,62.0,1.3,16.7,164.0,138.24,89.27
2018,12,19,15,45,427.5,51.5,1.1,16.05,129.5,93.58,54.39
2018,12,19,16,0,384.0,41.0,0.9,15.4,95.0,53.85,28.33
2018,12,19,16,15,315.0,32.0,0.9,15.2,66.0,26.25,15.74
2018,12,19,16,30,246.0,23.0,0.9,15.0,37.0,19.44,0.0
2018,12,19,16,45,123.0,11.5,0.85,14.75,18.5,10.46,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,20,7,15,28.5,5.5,2.5,9.5,6.0,0.0,0.0
2018,12,20,7,30,57.0,11.0,2.5,9.6,12.0,42.66,0.0
2018,12,20,7,45,69.0,25.0,2.55,9.75,29.5,91.94,23.09
2018,12,20,8,0,81.0,39.0,2.6,9.9,47.0,116.11,88.85
2018,12,20,8,15,94.0,42.0,2.55,10.05,55.5,134.58,109.78
2018,12,20,8,30,107.0,45.0,2.5,10.2,64.0,145.71,121.55
2018,12,20,8,45,53.5,41.0,2.5,10.35,50.5,87.8,71.86
2018,12,20,9,0,0.0,37.0,2.5,10.5,37.0,32.61,22.7
2018,12,20,9,15,42.0,74.0,2.35,10.75,87.5,108.39,89.68
2018,12,20,9,30,84.0,111.0,2.2,11.0,138.0,202.54,170.45
2018,12,20,9,45,61.0,125.5,2.1,11.2,146.0,186.16,155.4
2018,12,20,10,0,38.0,140.0,2.0,11.4,154.0,183.11,151.66
2018,12,20,10,15,48.5,153.5,1.85,11.65,173.0,206.21,170.81
2018,12,20,10,30,59.0,167.0,1.7,11.9,192.0,229.2,189.51
2018,12,20,10,45,71.0,179.5,1.55,12.1,211.0,251.91,207.81
2018,12,20,11,0,83.0,192.0,1.4,12.3,230.0,274.27,225.54
2018,12,20,11,15,62.5,184.5,1.3,12.45,213.5,244.53,200.28
2018,12,20,11,30,42.0,177.0,1.2,12.6,197.0,215.99,176.18
2018,12,20,11,45,37.5,180.5,1.15,12.7,198.5,214.07,174.32
2018,12,20,12,0,33.0,184.0,1.1,12.8,200.0,212.27,172.49
2018,12,20,12,15,33.0,181.0,1.1,12.9,197.0,206.6,167.78
2018,12,20,12,30,33.0,178.0,1.1,13.0,194.0,201.06,163.21
2018,12,20,12,45,28.0,175.0,1.1,13.05,188.5,192.17,155.81
2018,12,20,13,0,23.0,172.0,1.1,13.1,183.0,175.07,141.73
2018,12,20,13,15,26.5,170.0,1.1,13.1,182.0,181.89,147.49
2018,12,20,13,30,30.0,168.0,1.1,13.1,181.0,179.82,145.86
2018,12,20,13,45,29.5,155.0,1.15,13.1,167.5,163.92,132.84
2018,12,20,14,0,29.0,142.0,1.2,13.1,154.0,148.38,120.04
2018,12,20,14,15,24.5,130.5,1.2,13.05,140.0,132.9,107.18
2018,12,20,14,30,20.0,119.0,1.2,13.0,126.0,114.8,92.04
2018,12,20,14,45,16.5,109.0,1.2,12.95,114.5,103.07,82.17
2018,12,20,15,0,13.0,99.0,1.2,12.9,103.0,91.76,72.58
2018,12,20,15,15,6.5,81.5,1.2,12.9,83.5,73.52,57.14
2018,12,20,15,30,0.0,64.0,1.2,12.9,64.0,56.31,42.56
2018,12,20,15,45,0.0,50.5,1.15,12.6,50.5,44.28,32.04
2018,12,20,16,0,0.0,37.0,1.1,12.3,37.0,32.44,21.58
2018,12,20,16,15,22.5,25.5,1.1,12.2,27.0,22.4,12.9
2018,12,20,16,30,45.0,14.0,1.1,12.1,17.0,11.67,0.0
2018,12,20,16,45,45.0,10.0,1.1,12.0,10.5,9.1,0.0
2018,12,20,17,0,45.0,6.0,1.1,11.9,4.0,0.0,0.0
2018,12,20,17,15,22.5,3.0,1.1,11.9,2.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,21,7,15,53.0,5.0,1.65,12.3,6.0,0.0,0.0
2018,12,21,7,30,106.0,10.0,1.8,12.4,12.0,69.69,0.0
2018,12,21,7,45,204.5,18.5,1.95,12.55,35.0,175.68,38.21
2018,12,21,8,0,303.0,27.0,2.1,12.7,58.0,269.82,209.07
2018,12,21,8,15,424.0,33.0,2.25,12.9,97.5,368.33,301.75
2018,12,21,8,30,545.0,39.0,2.4,13.1,137.0,468.63,387.25
2018,12,21,8,45,356.0,34.5,2.55,13.25,104.5,338.79,284.99
2018,12,21,9,0,167.0,30.0,2.7,13.4,72.0,182.08,154.19
2018,12,21,9,15,86.5,37.5,2.75,13.6,59.5,118.83,99.1
2018,12,21,9,30,6.0,45.0,2.8,13.8,47.0,44.52,32.87
2018,12,21,9,45,7.0,73.0,2.85,14.0,75.5,70.92,55.42
2018,12,21,10,0,8.0,101.0,2.9,14.2,104.0,100.56,80.41
2018,12,21,10,15,5.5,110.5,2.95,14.4,112.5,107.64,86.06
2018,12,21,10,30,3.0,120.0,3.0,14.6,121.0,114.7,91.67
2018,12,21,10,45,1.5,109.5,3.05,14.8,110.0,101.58,80.45
2018,12,21,11,0,0.0,99.0,3.1,15.0,99.0,89.28,69.95
2018,12,21,11,15,0.0,97.0,3.1,15.1,97.0,87.07,68.02
2018,12,21,11,30,0.0,95.0,3.1,15.2,95.0,84.96,66.19
2018,12,21,11,45,15.0,128.5,3.05,15.35,135.5,129.72,103.97
2018,12,21,12,0,30.0,162.0,3.0,15.5,176.0,185.02,149.8
2018,12,21,12,15,94.0,181.5,3.05,15.6,226.5,252.8,206.64
2018,12,21,12,30,158.0,201.0,3.1,15.7,277.0,328.81,268.69
2018,12,21,12,45,148.5,192.0,3.15,15.75,262.5,304.95,248.95
2018,12,21,13,0,139.0,183.0,3.2,15.8,248.0,281.63,229.88
2018,12,21,13,15,221.0,171.5,3.15,15.8,270.0,322.25,263.58
2018,12,21,13,30,303.0,160.0,3.1,15.8,292.0,345.51,282.32
2018,12,21,13,45,346.5,146.5,3.1,15.75,290.0,338.82,276.18
2018,12,21,14,0,390.0,133.0,3.1,15.7,288.0,335.63,272.14
2018,12,21,14,15,452.0,115.0,3.1,15.55,282.0,322.56,259.33
2018,12,21,14,30,514.0,97.0,3.1,15.4,276.0,306.32,242.56
2018,12,21,14,45,462.0,92.5,3.05,15.3,241.0,251.1,194.78
2018,12,21,15,0,410.0,88.0,3.0,15.2,206.0,204.22,153.91
2018,12,21,15,15,373.0,78.5,3.0,15.2,174.5,161.13,116.1
2018,12,21,15,30,336.0,69.0,3.0,15.2,143.0,121.91,82.53
2018,12,21,15,45,341.5,56.0,2.8,14.25,117.5,88.32,54.07
2018,12,21,16,0,347.0,43.0,2.6,13.3,92.0,55.48,30.48
2018,12,21,16,15,294.0,33.5,2.7,13.0,65.5,27.5,17.1
2018,12,21,16,30,241.0,24.0,2.8,12.7,39.0,20.29,0.0
2018,12,21,16,45,140.0,14.5,2.85,12.45,21.5,13.19,0.0
2018,12,21,17,0,39.0,5.0,2.9,12.2,4.0,0.0,0.0
2018,12,21,17,15,19.5,2.5,2.85,12.05,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,7,15,93.5,7.5,2.15,8.2,9.0,0.0,0.0
2018,12,22,7,30,187.0,15.0,2.2,8.5,18.0,120.32,0.0
2018,12,22,7,45,215.0,23.5,2.2,8.85,37.0,185.2,30.12
2018,12,22,8,0,243.0,32.0,2.2,9.2,56.0,234.69,182.99
2018,12,22,8,15,243.0,47.0,2.3,9.55,81.0,261.11,216.13
2018,12,22,8,30,243.0,62.0,2.4,9.9,106.0,286.53,240.82
2018,12,22,8,45,306.0,72.0,2.5,10.25,140.5,350.61,296.88
2018,12,22,9,0,369.0,82.0,2.6,10.6,175.0,417.24,353.41
2018,12,22,9,15,407.0,89.5,2.6,10.85,206.5,462.45,390.77
2018,12,22,9,30,445.0,97.0,2.6,11.1,238.0,507.72,427.23
2018,12,22,9,45,427.0,112.0,2.55,11.35,258.5,516.41,432.54
2018,12,22,10,0,409.0,127.0,2.5,11.6,279.0,522.47,435.68
2018,12,22,10,15,448.0,129.5,2.4,11.8,307.0,558.38,463.31
2018,12,22,10,30,487.0,132.0,2.3,12.0,335.0,592.83,489.03
2018,12,22,10,45,526.0,130.0,2.2,12.25,359.0,619.8,508.61
2018,12,22,11,0,565.0,128.0,2.1,12.5,383.0,651.42,531.1
2018,12,22,11,15,509.0,146.0,2.1,12.8,380.5,612.35,498.97
2018,12,22,11,30,453.0,164.0,2.1,13.1,378.0,578.55,471.06
2018,12,22,11,45,395.5,178.0,2.05,13.35,366.5,538.06,437.87
2018,12,22,12,0,338.0,192.0,2.0,13.6,355.0,484.26,394.61
2018,12,22,12,15,311.5,195.5,2.0,13.85,345.5,457.33,372.73
2018,12,22,12,30,285.0,199.0,2.0,14.1,336.0,430.59,350.75
2018,12,22,12,45,275.0,196.0,2.0,14.35,326.0,408.39,332.67
2018,12,22,13,0,265.0,193.0,2.0,14.6,316.0,386.05,314.34
2018,12,22,13,15,159.0,171.0,2.0,14.65,244.0,274.09,223.61
2018,12,22,13,30,53.0,149.0,2.0,14.7,172.0,173.39,140.34
2018,12,22,13,45,55.0,144.5,1.95,14.7,167.5,166.89,135.13
2018,12,22,14,0,57.0,140.0,1.9,14.7,163.0,160.14,129.4
2018,12,22,14,15,61.0,134.5,1.9,14.65,157.5,153.01,123.29
2018,12,22,14,30,65.0,129.0,1.9,14.6,152.0,145.4,116.6
2018,12,22,14,45,137.5,118.0,1.9,14.55,160.0,158.82,125.87
2018,12,22,15,0,210.0,107.0,1.9,14.5,168.0,162.89,125.87
2018,12,22,15,15,224.0,93.5,1.9,14.5,150.0,139.31,103.76
2018,12,22,15,30,238.0,80.0,1.9,14.5,132.0,114.14,80.47
2018,12,22,15,45,203.5,66.0,1.8,13.8,104.0,81.54,54.36
2018,12,22,16,0,169.0,52.0,1.7,13.1,76.0,53.06,33.6
2018,12,22,16,15,141.5,38.0,1.7,12.95,53.5,30.33,19.56
2018,12,22,16,30,114.0,24.0,1.7,12.8,31.0,18.9,0.66
2018,12,22,16,45,82.0,15.5,1.75,12.65,18.0,14.1,0.0
2018,12,22,17,0,50.0,7.0,1.8,12.5,5.0,0.0,0.0
2018,12,22,17,15,25.0,3.5,1.8,12.4,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,23,7,15,0.0,3.0,1.8,10.15,3.0,0.0,0.0
2018,12,23,7,30,0.0,6.0,1.7,10.4,6.0,5.46,0.0
2018,12,23,7,45,8.0,20.0,1.6,10.6,21.0,28.13,0.0
2018,12,23,8,0,16.0,34.0,1.5,10.8,36.0,53.39,36.91
2018,12,23,8,15,32.0,49.5,1.5,11.1,55.0,82.65,64.48
2018,12,23,8,30,48.0,65.0,1.5,11.4,74.0,112.01,90.81
2018,12,23,8,45,110.0,81.0,1.45,11.75,107.0,189.45,158.14
2018,12,23,9,0,172.0,97.0,1.4,12.1,140.0,271.93,228.0
2018,12,23,9,15,140.5,109.0,1.5,12.5,147.5,248.13,207.7
2018,12,23,9,30,109.0,121.0,1.6,12.9,155.0,237.22,197.77
2018,12,23,9,45,79.0,133.5,1.65,13.35,159.5,212.24,175.95
2018,12,23,10,0,49.0,146.0,1.7,13.8,164.0,200.69,164.97
2018,12,23,10,15,120.0,158.0,1.8,14.1,207.0,287.48,237.75
2018,12,23,10,30,191.0,170.0,1.9,14.4,250.0,359.41,296.55
2018,12,23,10,45,225.5,173.0,2.0,14.7,271.5,404.45,331.93
2018,12,23,11,0,260.0,176.0,2.1,15.0,293.0,432.5,353.94
2018,12,23,11,15,270.5,181.5,2.05,15.1,306.5,442.48,361.01
2018,12,23,11,30,281.0,187.0,2.0,15.2,320.0,451.12,367.1
2018,12,23,11,45,282.5,186.5,1.95,15.35,321.5,443.99,360.84
2018,12,23,12,0,284.0,186.0,1.9,15.5,323.0,435.85,353.89
2018,12,23,12,15,336.5,182.5,1.95,15.55,344.5,461.4,374.45
2018,12,23,12,30,389.0,179.0,2.0,15.6,366.0,496.04,401.21
2018,12,23,12,45,276.0,185.5,2.0,15.65,317.0,397.72,322.6
2018,12,23,13,0,163.0,192.0,2.0,15.7,268.0,307.76,249.77
2018,12,23,13,15,91.0,173.5,1.95,15.7,215.5,225.7,182.91
2018,12,23,13,30,19.0,155.0,1.9,15.7,163.0,153.43,122.97
2018,12,23,13,45,13.5,135.0,1.9,15.65,140.5,129.95,103.78
2018,12,23,14,0,8.0,115.0,1.9,15.6,118.0,107.44,85.16
2018,12,23,14,15,8.0,106.5,1.9,15.5,109.5,99.02,78.24
2018,12,23,14,30,8.0,98.0,1.9,15.4,101.0,90.68,71.3
2018,12,23,14,45,4.0,77.0,1.85,15.3,78.5,69.66,53.67
2018,12,23,15,0,0.0,56.0,1.8,15.2,56.0,49.46,36.65
2018,12,23,15,15,0.0,48.0,1.8,15.2,48.0,42.36,30.56
2018,12,23,15,30,0.0,40.0,1.8,15.2,40.0,35.27,24.41
2018,12,23,15,45,18.0,31.5,1.55,14.5,34.0,30.31,19.28
2018,12,23,16,0,36.0,23.0,1.3,13.8,28.0,22.6,12.18
2018,12,23,16,15,63.0,17.5,1.3,13.55,23.0,14.57,6.52
2018,12,23,16,30,90.0,12.0,1.3,13.3,18.0,9.35,0.0
2018,12,23,16,45,72.5,9.5,1.25,13.1,11.5,8.64,0.0
2018,12,23,17,0,55.0,7.0,1.2,12.9,5.0,0.0,0.0
2018,12,23,17,15,27.5,3.5,1.15,12.8,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.5,11.55,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.6,11.9,1.0,0.91,0.0
2018,12,24,7,45,0.0,4.0,2.65,12.2,4.0,3.5,0.0
2018,12,24,8,0,0.0,7.0,2.7,12.5,7.0,6.14,0.0
2018,12,24,8,15,0.0,10.5,2.75,12.75,10.5,9.21,2.06
2018,12,24,8,30,0.0,14.0,2.8,13.0,14.0,12.29,4.82
2018,12,24,8,45,0.0,16.0,2.9,13.3,16.0,14.06,6.42
2018,12,24,9,0,0.0,18.0,3.0,13.6,18.0,15.82,7.98
2018,12,24,9,15,1.0,37.0,3.05,13.85,37.5,33.39,23.15
2018,12,24,9,30,2.0,56.0,3.1,14.1,57.0,51.06,38.29
2018,12,24,9,45,2.0,70.5,3.15,14.4,71.5,64.31,49.5
2018,12,24,10,0,2.0,85.0,3.2,14.7,86.0,78.64,61.52
2018,12,24,10,15,35.0,87.0,3.3,14.95,101.5,114.37,92.85
2018,12,24,10,30,68.0,89.0,3.4,15.2,117.0,155.2,127.99
2018,12,24,10,45,102.0,73.5,3.55,15.4,118.0,175.86,146.17
2018,12,24,11,0,136.0,58.0,3.7,15.6,119.0,196.46,164.16
2018,12,24,11,15,137.0,55.5,3.8,15.65,118.5,191.24,159.64
2018,12,24,11,30,138.0,53.0,3.9,15.7,118.0,185.61,154.83
2018,12,24,11,45,69.0,43.5,4.05,15.7,76.0,105.63,85.94
2018,12,24,12,0,0.0,34.0,4.2,15.7,34.0,29.99,19.78
2018,12,24,12,15,0.0,35.0,4.3,15.6,35.0,30.88,20.56
2018,12,24,12,30,0.0,36.0,4.4,15.5,36.0,31.76,21.32
2018,12,24,12,45,0.0,44.5,4.5,15.35,44.5,39.28,27.71
2018,12,24,13,0,0.0,53.0,4.6,15.2,53.0,46.81,34.12
2018,12,24,13,15,1.0,59.0,4.55,15.15,59.5,52.75,39.21
2018,12,24,13,30,2.0,65.0,4.5,15.1,66.0,58.61,44.23
2018,12,24,13,45,1.0,53.0,4.45,15.0,53.5,47.33,34.72
2018,12,24,14,0,0.0,41.0,4.4,14.9,41.0,36.16,25.26
2018,12,24,14,15,0.0,45.5,4.45,14.85,45.5,40.14,28.7
2018,12,24,14,30,0.0,50.0,4.5,14.8,50.0,44.12,32.14
2018,12,24,14,45,13.5,59.5,4.55,14.8,63.5,58.47,44.14
2018,12,24,15,0,27.0,69.0,4.6,14.8,77.0,70.17,53.57
2018,12,24,15,15,19.5,52.5,4.6,14.8,58.0,51.72,37.83
2018,12,24,15,30,12.0,36.0,4.6,14.8,39.0,34.41,23.17
2018,12,24,15,45,8.0,31.0,4.85,14.7,33.0,28.76,18.35
2018,12,24,16,0,4.0,26.0,5.1,14.6,27.0,23.12,13.52
2018,12,24,16,15,52.5,23.0,5.3,14.45,27.0,18.89,10.08
2018,12,24,16,30,101.0,20.0,5.5,14.3,27.0,15.65,1.18
2018,12,24,16,45,63.5,13.0,5.65,14.15,16.0,11.82,0.0
2018,12,24,17,0,26.0,6.0,5.8,14.0,5.0,0.0,0.0
2018,12,24,17,15,13.0,3.0,5.7,13.75,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,5.6,11.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.0,8.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,12,25,7,15,54.0,5.0,4.05,9.0,6.0,0.0,0.0
2018,12,25,7,30,108.0,10.0,4.1,9.5,12.0,70.34,0.0
2018,12,25,7,45,273.5,20.0,4.15,10.05,42.0,215.74,0.0
2018,12,25,8,0,439.0,30.0,4.2,10.6,72.0,359.88,277.34
2018,12,25,8,15,526.5,35.0,4.25,10.95,110.0,431.42,356.44
2018,12,25,8,30,614.0,40.0,4.3,11.3,148.0,516.88,431.49
2018,12,25,8,45,491.0,58.0,4.4,11.6,158.0,472.5,398.95
2018,12,25,9,0,368.0,76.0,4.5,11.9,168.0,407.64,346.37
2018,12,25,9,15,326.0,97.0,4.55,12.25,188.0,408.46,346.61
2018,12,25,9,30,284.0,118.0,4.6,12.6,208.0,389.29,329.85
2018,12,25,9,45,334.5,124.0,4.65,12.9,240.5,438.95,371.22
2018,12,25,10,0,385.0,130.0,4.7,13.2,273.0,506.37,425.46
2018,12,25,10,15,431.5,132.0,4.75,13.45,303.0,547.93,458.56
2018,12,25,10,30,478.0,134.0,4.8,13.7,333.0,588.19,490.23
2018,12,25,10,45,509.0,134.5,4.85,14.0,355.5,611.77,508.12
2018,12,25,11,0,540.0,135.0,4.9,14.3,378.0,633.12,524.16
2018,12,25,11,15,515.5,145.5,4.95,14.45,383.0,618.18,510.93
2018,12,25,11,30,491.0,156.0,5.0,14.6,388.0,601.31,496.39
2018,12,25,11,45,472.5,162.5,5.05,14.8,388.0,583.03,480.87
2018,12,25,12,0,454.0,169.0,5.1,15.0,388.0,563.34,464.25
2018,12,25,12,15,453.5,168.5,5.1,15.1,387.0,548.3,451.78
2018,12,25,12,30,453.0,168.0,5.1,15.2,386.0,531.59,437.91
2018,12,25,12,45,458.5,164.0,5.15,15.35,381.0,513.67,423.16
2018,12,25,13,0,464.0,160.0,5.2,15.5,376.0,493.91,406.75
2018,12,25,13,15,463.0,153.5,5.2,15.55,363.0,465.66,383.37
2018,12,25,13,30,462.0,147.0,5.2,15.6,350.0,436.22,358.68
2018,12,25,13,45,467.5,137.5,5.25,15.65,334.0,406.1,333.12
2018,12,25,14,0,473.0,128.0,5.3,15.7,318.0,374.46,305.71
2018,12,25,14,15,588.0,101.0,5.2,15.6,320.0,376.47,304.32
2018,12,25,14,30,703.0,74.0,5.1,15.5,322.0,361.89,287.31
2018,12,25,14,45,736.5,64.0,5.05,15.35,300.5,324.17,250.62
2018,12,25,15,0,770.0,54.0,5.0,15.2,279.0,281.69,208.7
2018,12,25,15,15,729.5,50.5,5.0,15.2,240.5,223.82,155.85
2018,12,25,15,30,689.0,47.0,5.0,15.2,202.0,169.57,107.56
2018,12,25,15,45,585.0,44.5,4.55,14.3,157.5,112.74,63.82
2018,12,25,16,0,481.0,42.0,4.1,13.4,113.0,65.62,33.71
2018,12,25,16,15,416.0,34.0,4.0,12.95,81.0,27.91,17.81
2018,12,25,16,30,351.0,26.0,3.9,12.5,49.0,22.08,5.12
2018,12,25,16,45,210.0,17.0,3.8,12.05,27.5,15.46,0.0
2018,12,25,17,0,69.0,8.0,3.7,11.6,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,3.7,11.45,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,7,15,5.0,3.0,3.2,8.75,3.0,0.0,0.0
2018,12,26,7,30,10.0,6.0,3.1,9.1,6.0,11.12,0.0
2018,12,26,7,45,25.0,15.5,3.05,9.5,17.5,36.69,0.0
2018,12,26,8,0,40.0,25.0,3.0,9.9,29.0,61.83,43.62
2018,12,26,8,15,25.0,34.0,3.2,10.35,37.0,51.87,38.67
2018,12,26,8,30,10.0,43.0,3.4,10.8,45.0,46.04,34.05
2018,12,26,8,45,20.0,61.0,3.65,11.3,65.5,79.78,63.59
2018,12,26,9,0,30.0,79.0,3.9,11.8,86.0,108.87,88.97
2018,12,26,9,15,152.5,97.0,4.05,12.05,144.0,240.06,203.89
2018,12,26,9,30,275.0,115.0,4.2,12.3,202.0,377.82,320.69
2018,12,26,9,45,375.5,110.5,4.4,12.6,242.0,472.22,399.08
2018,12,26,10,0,476.0,106.0,4.6,12.9,282.0,551.27,463.92
2018,12,26,10,15,500.0,110.5,4.65,13.1,307.5,578.07,484.27
2018,12,26,10,30,524.0,115.0,4.7,13.3,333.0,603.11,503.25
2018,12,26,10,45,515.0,128.5,4.7,13.5,351.5,609.66,507.17
2018,12,26,11,0,506.0,142.0,4.7,13.7,370.0,613.65,508.68
2018,12,26,11,15,499.5,149.0,4.6,13.8,379.5,609.57,504.01
2018,12,26,11,30,493.0,156.0,4.5,13.9,389.0,603.41,497.79
2018,12,26,11,45,479.0,161.5,4.4,14.0,390.5,587.58,484.01
2018,12,26,12,0,465.0,167.0,4.3,14.1,392.0,570.2,469.09
2018,12,26,12,15,453.5,169.0,4.4,14.2,388.0,549.47,452.32
2018,12,26,12,30,442.0,171.0,4.5,14.3,384.0,527.55,434.51
2018,12,26,12,45,444.0,167.5,4.55,14.35,378.0,508.09,418.75
2018,12,26,13,0,446.0,164.0,4.6,14.4,372.0,487.05,401.52
2018,12,26,13,15,455.5,155.5,4.65,14.4,362.0,463.91,382.59
2018,12,26,13,30,465.0,147.0,4.7,14.4,352.0,438.82,361.68
2018,12,26,13,45,467.5,138.0,4.75,14.35,335.0,407.51,335.28
2018,12,26,14,0,470.0,129.0,4.8,14.3,318.0,374.93,307.23
2018,12,26,14,15,573.5,104.0,4.75,14.15,318.0,374.14,303.79
2018,12,26,14,30,677.0,79.0,4.7,14.0,318.0,358.16,285.98
2018,12,26,14,45,630.0,77.0,4.6,13.8,282.5,301.77,235.68
2018,12,26,15,0,583.0,75.0,4.5,13.6,247.0,249.19,188.36
2018,12,26,15,15,538.5,67.5,4.5,13.6,209.5,196.16,140.82
2018,12,26,15,30,494.0,60.0,4.5,13.6,172.0,147.57,98.24
2018,12,26,15,45,491.5,51.5,4.35,12.85,144.0,107.82,64.1
2018,12,26,16,0,489.0,43.0,4.2,12.1,116.0,68.12,35.42
2018,12,26,16,15,376.0,35.0,4.2,11.8,80.5,28.81,18.75
2018,12,26,16,30,263.0,27.0,4.2,11.5,45.0,22.87,6.56
2018,12,26,16,45,161.0,17.0,4.25,11.2,25.5,15.46,0.0
2018,12,26,17,0,59.0,7.0,4.3,10.9,6.0,0.0,0.0
2018,12,26,17,15,29.5,3.5,4.3,10.75,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,5.0,9.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.85,8.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.55,8.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.15,7.65,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,7.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.0,4.45,7.85,6.0,0.0,0.0
2018,12,27,7,30,121.0,10.0,4.6,8.4,12.0,77.47,0.0
2018,12,27,7,45,298.5,18.5,4.75,8.95,42.0,228.03,0.0
2018,12,27,8,0,476.0,27.0,4.9,9.5,72.0,369.9,284.89
2018,12,27,8,15,494.0,34.0,5.1,9.95,101.5,407.6,339.21
2018,12,27,8,30,512.0,41.0,5.3,10.4,131.0,451.63,381.79
2018,12,27,8,45,379.0,65.5,5.5,10.85,141.0,394.5,336.48
2018,12,27,9,0,246.0,90.0,5.7,11.3,151.0,317.91,271.6
2018,12,27,9,15,270.5,103.0,5.9,11.75,180.0,356.64,305.04
2018,12,27,9,30,295.0,116.0,6.1,12.2,209.0,395.35,337.49
2018,12,27,9,45,345.0,122.5,6.3,12.6,242.0,462.59,393.24
2018,12,27,10,0,395.0,129.0,6.5,13.0,275.0,513.59,435.07
2018,12,27,10,15,444.0,130.0,6.6,13.25,305.5,556.19,469.77
2018,12,27,10,30,493.0,131.0,6.7,13.5,336.0,597.51,502.99
2018,12,27,10,45,518.0,132.5,6.8,13.75,357.5,617.45,518.34
2018,12,27,11,0,543.0,134.0,6.9,14.0,379.0,635.17,531.87
2018,12,27,11,15,527.5,142.5,6.95,14.1,386.0,625.38,522.77
2018,12,27,11,30,512.0,151.0,7.0,14.2,393.0,613.52,512.14
2018,12,27,11,45,485.5,160.0,7.0,14.35,392.0,591.59,493.12
2018,12,27,12,0,459.0,169.0,7.0,14.5,391.0,568.37,473.12
2018,12,27,12,15,456.0,168.5,7.0,14.55,389.0,551.44,458.95
2018,12,27,12,30,453.0,168.0,7.0,14.6,387.0,532.95,443.45
2018,12,27,12,45,463.0,163.0,7.0,14.65,383.0,517.19,430.33
2018,12,27,13,0,473.0,158.0,7.0,14.7,379.0,499.31,415.28
2018,12,27,13,15,486.5,149.0,7.0,14.7,370.0,477.24,396.78
2018,12,27,13,30,500.0,140.0,7.0,14.7,361.0,452.84,375.97
2018,12,27,13,45,498.0,132.5,7.0,14.65,343.0,419.26,347.15
2018,12,27,14,0,496.0,125.0,7.0,14.6,325.0,384.7,316.95
2018,12,27,14,15,612.5,97.0,6.95,14.45,326.5,385.87,314.94
2018,12,27,14,30,729.0,69.0,6.9,14.3,328.0,370.03,296.77
2018,12,27,14,45,766.0,58.5,6.85,14.15,307.0,331.81,259.05
2018,12,27,15,0,803.0,48.0,6.8,14.0,286.0,288.54,215.71
2018,12,27,15,15,750.0,47.0,6.8,14.0,245.5,228.29,160.45
2018,12,27,15,30,697.0,46.0,6.8,14.0,205.0,173.02,111.1
2018,12,27,15,45,637.0,41.0,6.45,13.3,164.5,118.29,66.46
2018,12,27,16,0,577.0,36.0,6.1,12.6,124.0,70.11,33.78
2018,12,27,16,15,491.5,30.0,6.0,12.2,88.5,27.76,17.89
2018,12,27,16,30,406.0,24.0,5.9,11.8,53.0,21.92,6.92
2018,12,27,16,45,247.5,16.5,5.75,11.4,30.0,15.01,0.0
2018,12,27,17,0,89.0,9.0,5.6,11.0,7.0,0.0,0.0
2018,12,27,17,15,44.5,4.5,5.6,10.85,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,5.6,10.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,5.55,10.25,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,5.45,9.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,5.35,9.3,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,5.25,9.1,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,5.15,8.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,5.15,8.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
